Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,590.5,150.5,0.85,12.0,437.0,347.61,268.39
2016,1,11,15,0,825.0,86.0,0.8,12.0,473.0,338.79,253.08
2016,1,11,15,15,515.5,128.5,0.75,12.0,363.5,253.6,189.1
2016,1,11,15,30,206.0,171.0,0.7,12.0,254.0,199.59,153.65
2016,1,11,15,45,462.0,121.0,0.65,12.0,279.5,185.74,131.16
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,151.41,90.83
2016,1,11,16,15,670.5,65.5,0.55,11.5,257.5,105.39,57.82
2016,1,11,16,30,623.0,60.0,0.5,11.0,210.0,63.45,35.41
2016,1,11,16,45,552.0,51.5,0.45,10.5,162.5,36.91,27.65
2016,1,11,17,0,481.0,43.0,0.4,10.0,115.0,32.21,23.08
2016,1,11,17,15,353.0,31.5,0.45,9.5,73.0,24.37,15.06
2016,1,11,17,30,225.0,20.0,0.5,9.0,31.0,16.02,0.0
2016,1,11,17,45,112.5,10.0,0.55,9.0,15.5,9.83,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.5,14.5,2.2,4.0,33.0,80.38,0.0
2016,1,12,8,0,405.0,29.0,2.5,5.0,66.0,177.58,126.65
2016,1,12,8,15,504.5,37.5,2.4,5.5,113.0,238.09,187.22
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,302.87,245.83
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,357.31,294.26
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,414.06,342.71
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,459.2,380.02
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,504.27,415.77
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,541.7,444.18
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,577.76,470.5
2016,1,12,10,15,873.0,74.0,1.85,12.5,479.0,605.67,490.11
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,628.77,505.51
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,648.35,517.09
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,665.12,526.17
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.0,676.05,532.21
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,683.81,535.71
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,685.47,534.19
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,683.83,530.25
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,676.05,523.38
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,665.0,514.14
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,649.22,500.47
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,630.32,484.48
2016,1,12,13,15,946.5,81.5,0.75,17.0,656.0,606.23,465.48
2016,1,12,13,30,943.0,81.0,0.7,17.0,646.0,579.35,444.17
2016,1,12,13,45,936.5,80.0,0.65,17.0,627.0,547.83,419.08
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,513.98,391.76
2016,1,12,14,15,920.0,77.5,0.55,17.0,581.5,475.97,360.75
2016,1,12,14,30,910.0,76.0,0.5,17.0,555.0,436.24,327.7
2016,1,12,14,45,894.5,74.5,0.45,17.0,521.0,393.02,291.28
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,348.95,253.4
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,299.03,210.92
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,251.95,170.19
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,202.79,128.35
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,155.28,89.7
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,107.61,55.99
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,63.62,32.69
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,34.54,25.19
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,31.06,21.76
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,21.83,12.84
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,14.88,0.0
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,9.34,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,5.0,33.0,78.11,0.0
2016,1,13,8,0,383.0,30.0,2.2,6.0,66.0,171.94,122.44
2016,1,13,8,15,484.0,39.0,2.15,6.5,112.5,232.88,182.59
2016,1,13,8,30,585.0,48.0,2.1,7.0,159.0,301.05,243.53
2016,1,13,8,45,646.5,54.0,2.05,8.0,208.5,354.85,291.06
2016,1,13,9,0,708.0,60.0,2.0,9.0,258.0,409.18,337.25
2016,1,13,9,15,746.5,64.5,2.1,10.0,305.5,454.75,375.08
2016,1,13,9,30,785.0,69.0,2.2,11.0,353.0,500.33,411.54
2016,1,13,9,45,812.5,72.0,2.35,12.0,396.5,537.77,440.65
2016,1,13,10,0,840.0,75.0,2.5,13.0,440.0,573.9,467.9
2016,1,13,10,15,858.5,77.5,2.6,13.5,477.5,602.49,489.36
2016,1,13,10,30,877.0,80.0,2.7,14.0,515.0,628.84,508.68
2016,1,13,10,45,889.5,82.0,2.8,14.5,546.0,648.42,522.53
2016,1,13,11,0,902.0,84.0,2.9,15.0,577.0,662.93,532.45
2016,1,13,11,15,910.5,85.5,2.95,15.0,600.5,673.83,540.23
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,681.61,545.6
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.5,683.43,545.44
2016,1,13,12,0,929.0,89.0,3.1,16.0,655.0,681.99,542.81
2016,1,13,12,15,931.5,89.5,3.05,16.0,662.0,675.2,536.74
2016,1,13,12,30,934.0,90.0,3.0,16.0,669.0,665.17,528.18
2016,1,13,12,45,933.5,90.0,3.0,16.5,667.5,649.63,514.62
2016,1,13,13,0,933.0,90.0,3.0,17.0,666.0,631.03,498.64
2016,1,13,13,15,929.5,89.5,2.95,17.0,655.5,607.28,479.34
2016,1,13,13,30,926.0,89.0,2.9,17.0,645.0,580.78,457.64
2016,1,13,13,45,919.0,88.0,2.9,17.0,626.5,549.43,431.99
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,515.83,404.04
2016,1,13,14,15,902.0,85.0,2.85,16.5,581.5,477.88,372.7
2016,1,13,14,30,892.0,83.0,2.8,16.0,555.0,436.19,337.62
2016,1,13,14,45,877.5,81.0,2.75,16.0,521.5,393.21,300.04
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,349.39,261.0
2016,1,13,15,15,842.0,76.0,2.4,15.5,448.5,302.23,219.05
2016,1,13,15,30,821.0,73.0,2.1,15.0,409.0,255.32,177.09
2016,1,13,15,45,789.5,69.5,1.85,15.0,363.5,206.52,134.31
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,159.55,95.12
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,112.15,60.66
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,68.58,36.6
2016,1,13,16,45,596.0,49.0,1.3,12.0,172.0,34.37,25.21
2016,1,13,17,0,524.0,42.0,1.2,11.0,123.0,30.92,21.85
2016,1,13,17,15,399.0,31.5,1.2,10.5,79.5,24.02,14.91
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,16.69,0.29
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,10.32,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,8.0,16.0,1.5,9.0,17.0,18.8,0.0
2016,1,14,8,0,16.0,32.0,1.7,10.0,34.0,40.67,26.16
2016,1,14,8,15,35.5,52.5,1.65,10.5,58.5,70.96,53.58
2016,1,14,8,30,55.0,73.0,1.6,11.0,83.0,101.77,80.54
2016,1,14,8,45,67.5,93.5,1.6,11.5,110.0,130.42,105.41
2016,1,14,9,0,80.0,114.0,1.6,12.0,137.0,159.51,130.17
2016,1,14,9,15,89.5,133.0,1.8,13.0,162.5,185.75,151.81
2016,1,14,9,30,99.0,152.0,2.0,14.0,188.0,217.77,177.67
2016,1,14,9,45,49.5,124.5,2.25,15.0,142.5,154.46,124.55
2016,1,14,10,0,0.0,97.0,2.5,16.0,97.0,94.43,73.63
2016,1,14,10,15,0.0,105.5,2.65,16.5,105.5,102.74,80.26
2016,1,14,10,30,0.0,114.0,2.8,17.0,114.0,111.04,86.74
2016,1,14,10,45,103.0,183.0,3.0,17.5,239.5,253.89,204.0
2016,1,14,11,0,206.0,252.0,3.2,18.0,365.0,391.13,312.13
2016,1,14,11,15,115.5,241.0,3.3,18.0,305.0,320.88,255.04
2016,1,14,11,30,25.0,230.0,3.4,18.0,245.0,241.8,190.85
2016,1,14,11,45,448.5,166.0,3.5,18.5,439.5,462.07,370.64
2016,1,14,12,0,872.0,102.0,3.6,19.0,634.0,662.93,525.23
2016,1,14,12,15,874.0,102.5,3.65,19.0,641.0,655.95,518.22
2016,1,14,12,30,876.0,103.0,3.7,19.0,648.0,645.92,510.08
2016,1,14,12,45,872.0,104.0,3.75,19.0,645.5,629.77,497.2
2016,1,14,13,0,868.0,105.0,3.8,19.0,643.0,610.84,482.06
2016,1,14,13,15,568.0,191.5,3.8,19.0,541.5,505.35,398.38
2016,1,14,13,30,268.0,278.0,3.8,19.0,440.0,410.06,322.11
2016,1,14,13,45,556.5,190.0,3.8,19.0,513.5,463.5,364.85
2016,1,14,14,0,845.0,102.0,3.8,19.0,587.0,499.74,391.33
2016,1,14,14,15,834.0,100.0,3.65,19.0,561.5,463.16,360.06
2016,1,14,14,30,823.0,98.0,3.5,19.0,536.0,425.19,327.39
2016,1,14,14,45,814.0,93.5,3.4,19.0,504.5,384.41,291.91
2016,1,14,15,0,805.0,89.0,3.3,19.0,473.0,342.53,254.84
2016,1,14,15,15,783.5,85.5,3.15,18.5,434.5,297.16,215.1
2016,1,14,15,30,762.0,82.0,3.0,18.0,396.0,252.21,175.44
2016,1,14,15,45,737.0,76.5,2.85,18.0,353.0,205.43,134.6
2016,1,14,16,0,712.0,71.0,2.7,18.0,310.0,157.02,94.18
2016,1,14,16,15,666.5,65.5,2.45,17.0,263.0,111.01,60.62
2016,1,14,16,30,621.0,60.0,2.2,16.0,216.0,68.86,36.68
2016,1,14,16,45,553.5,52.0,2.0,15.5,168.5,36.78,26.95
2016,1,14,17,0,486.0,44.0,1.8,15.0,121.0,32.55,22.9
2016,1,14,17,15,365.0,33.0,1.8,14.5,79.0,25.26,15.75
2016,1,14,17,30,244.0,22.0,1.8,14.0,37.0,17.52,2.12
2016,1,14,17,45,122.0,11.0,1.8,14.0,18.5,10.81,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,237.5,13.5,3.55,7.0,36.0,88.26,0.0
2016,1,15,8,0,475.0,27.0,3.9,8.0,72.0,195.26,138.7
2016,1,15,8,15,573.0,34.5,3.85,8.5,121.0,258.17,201.6
2016,1,15,8,30,671.0,42.0,3.8,9.0,170.0,327.59,264.32
2016,1,15,8,45,730.0,46.0,3.8,10.0,221.0,381.8,312.86
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,438.16,361.29
2016,1,15,9,15,824.5,53.5,3.8,11.5,321.0,483.79,400.04
2016,1,15,9,30,860.0,57.0,3.8,12.0,370.0,526.34,435.05
2016,1,15,9,45,886.0,58.5,3.85,13.0,414.5,563.41,463.86
2016,1,15,10,0,912.0,60.0,3.9,14.0,459.0,599.02,490.56
2016,1,15,10,15,928.5,62.0,3.75,14.5,497.0,627.69,511.48
2016,1,15,10,30,945.0,64.0,3.6,15.0,535.0,653.89,529.91
2016,1,15,10,45,957.5,64.5,3.5,16.0,567.0,673.22,541.84
2016,1,15,11,0,970.0,65.0,3.4,17.0,599.0,689.55,551.2
2016,1,15,11,15,977.0,66.0,3.2,17.0,622.5,699.75,557.36
2016,1,15,11,30,984.0,67.0,3.0,17.0,646.0,706.59,560.88
2016,1,15,11,45,984.5,69.5,2.85,17.5,661.5,707.42,558.92
2016,1,15,12,0,985.0,72.0,2.7,18.0,677.0,704.76,554.35
2016,1,15,12,15,986.5,72.5,2.55,18.0,683.5,697.2,547.24
2016,1,15,12,30,988.0,73.0,2.4,18.0,690.0,686.22,537.54
2016,1,15,12,45,986.5,73.0,2.25,18.5,688.0,669.54,522.59
2016,1,15,13,0,985.0,73.0,2.1,19.0,686.0,649.65,505.18
2016,1,15,13,15,981.5,72.5,1.95,19.0,675.5,625.01,485.08
2016,1,15,13,30,978.0,72.0,1.8,19.0,665.0,597.46,462.53
2016,1,15,13,45,970.5,71.5,1.65,19.0,646.0,565.09,436.04
2016,1,15,14,0,963.0,71.0,1.5,19.0,627.0,530.32,407.29
2016,1,15,14,15,953.0,69.5,1.35,19.0,600.0,491.28,374.78
2016,1,15,14,30,943.0,68.0,1.2,19.0,573.0,450.41,340.21
2016,1,15,14,45,927.0,67.5,1.1,19.0,538.5,406.66,302.94
2016,1,15,15,0,911.0,67.0,1.0,19.0,504.0,361.98,264.19
2016,1,15,15,15,891.5,64.5,0.85,18.5,463.5,313.81,222.48
2016,1,15,15,30,872.0,62.0,0.7,18.0,423.0,265.58,180.31
2016,1,15,15,45,841.0,60.0,0.6,18.0,377.5,212.6,134.94
2016,1,15,16,0,810.0,58.0,0.5,18.0,332.0,164.33,95.12
2016,1,15,16,15,768.0,53.5,0.35,17.5,282.5,114.75,58.78
2016,1,15,16,30,726.0,49.0,0.2,17.0,233.0,68.54,32.54
2016,1,15,16,45,656.5,43.5,0.1,17.0,183.0,32.18,22.81
2016,1,15,17,0,587.0,38.0,0.0,17.0,133.0,29.52,20.21
2016,1,15,17,15,466.0,29.0,0.15,16.5,87.5,23.3,14.12
2016,1,15,17,30,345.0,20.0,0.3,16.0,42.0,16.78,3.05
2016,1,15,17,45,172.5,10.0,0.5,15.5,21.0,9.83,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.8,7.5,9.5,9.16,0.0
2016,1,16,8,0,0.0,19.0,2.1,8.0,19.0,18.33,9.02
2016,1,16,8,15,0.0,34.5,2.35,8.0,34.5,33.36,22.8
2016,1,16,8,30,0.0,50.0,2.6,8.0,50.0,49.14,36.88
2016,1,16,8,45,0.0,65.5,2.85,8.5,65.5,64.74,50.6
2016,1,16,9,0,0.0,81.0,3.1,9.0,81.0,80.23,64.01
2016,1,16,9,15,0.0,97.0,3.05,9.5,97.0,96.17,77.55
2016,1,16,9,30,0.0,113.0,3.0,10.0,113.0,112.06,90.8
2016,1,16,9,45,34.0,149.5,3.0,10.5,164.5,173.39,142.59
2016,1,16,10,0,68.0,186.0,3.0,11.0,216.0,232.27,191.24
2016,1,16,10,15,36.5,177.5,2.95,11.0,194.0,203.35,166.35
2016,1,16,10,30,5.0,169.0,2.9,11.0,172.0,169.86,137.72
2016,1,16,10,45,7.0,180.0,2.9,11.5,184.5,181.71,147.05
2016,1,16,11,0,9.0,191.0,2.9,12.0,197.0,193.56,156.23
2016,1,16,11,15,22.5,217.0,2.8,12.0,231.0,227.9,184.18
2016,1,16,11,30,36.0,243.0,2.7,12.0,265.0,266.28,214.99
2016,1,16,11,45,19.5,212.5,2.6,12.5,225.0,220.22,176.84
2016,1,16,12,0,3.0,182.0,2.5,13.0,185.0,179.01,142.74
2016,1,16,12,15,40.0,235.5,2.2,13.0,261.0,257.03,206.19
2016,1,16,12,30,77.0,289.0,1.9,13.0,337.0,331.11,264.48
2016,1,16,12,45,130.5,294.5,1.6,13.5,376.0,367.97,292.44
2016,1,16,13,0,184.0,300.0,1.3,14.0,415.0,399.95,315.88
2016,1,16,13,15,332.5,265.0,1.55,14.0,469.0,445.13,352.54
2016,1,16,13,30,481.0,230.0,1.8,14.0,523.0,482.05,381.86
2016,1,16,13,45,689.5,159.5,2.1,14.5,566.5,506.91,401.16
2016,1,16,14,0,898.0,89.0,2.4,15.0,610.0,519.28,409.29
2016,1,16,14,15,888.5,87.5,2.9,15.0,584.5,480.72,377.99
2016,1,16,14,30,879.0,86.0,3.4,15.0,559.0,441.91,345.37
2016,1,16,14,45,857.0,86.5,3.95,15.0,524.5,398.87,308.37
2016,1,16,15,0,835.0,87.0,4.5,15.0,490.0,355.59,270.28
2016,1,16,15,15,813.0,84.0,4.75,14.5,450.5,309.11,228.98
2016,1,16,15,30,791.0,81.0,5.0,14.0,411.0,263.03,187.5
2016,1,16,15,45,735.0,82.5,5.3,13.5,363.5,212.19,143.68
2016,1,16,16,0,679.0,84.0,5.6,13.0,316.0,168.07,107.18
2016,1,16,16,15,631.0,78.0,5.85,12.0,268.5,122.69,72.83
2016,1,16,16,30,583.0,72.0,6.1,11.0,221.0,81.57,47.84
2016,1,16,16,45,494.5,64.0,6.45,10.5,172.0,47.25,36.95
2016,1,16,17,0,406.0,56.0,6.8,10.0,123.0,43.68,33.34
2016,1,16,17,15,293.5,41.5,6.8,9.0,81.0,31.98,22.14
2016,1,16,17,30,181.0,27.0,6.8,8.0,39.0,21.26,7.02
2016,1,16,17,45,90.5,13.5,6.8,7.5,19.5,13.27,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,223.0,14.0,1.5,1.5,35.5,86.88,0.0
2016,1,17,8,0,446.0,28.0,1.7,2.0,71.0,187.95,137.02
2016,1,17,8,15,542.5,36.0,1.7,3.0,119.0,250.12,198.64
2016,1,17,8,30,639.0,44.0,1.7,4.0,167.0,318.73,260.37
2016,1,17,8,45,696.5,49.0,1.7,5.0,217.0,372.63,308.46
2016,1,17,9,0,754.0,54.0,1.7,6.0,267.0,428.66,356.33
2016,1,17,9,15,790.0,57.5,1.65,6.5,315.0,473.75,394.1
2016,1,17,9,30,826.0,61.0,1.6,7.0,363.0,518.67,430.26
2016,1,17,9,45,847.0,64.5,1.6,7.5,406.5,554.61,458.36
2016,1,17,10,0,868.0,68.0,1.6,8.0,450.0,586.1,482.26
2016,1,17,10,15,885.0,70.5,1.55,8.5,488.0,614.93,503.07
2016,1,17,10,30,902.0,73.0,1.5,9.0,526.0,641.44,521.52
2016,1,17,10,45,911.0,75.5,1.45,9.5,557.0,660.34,533.78
2016,1,17,11,0,920.0,78.0,1.4,10.0,588.0,676.29,543.59
2016,1,17,11,15,928.0,79.5,1.4,10.0,611.5,687.44,551.13
2016,1,17,11,30,936.0,81.0,1.4,10.0,635.0,695.4,556.27
2016,1,17,11,45,936.5,83.5,1.45,10.5,649.5,696.26,555.54
2016,1,17,12,0,937.0,86.0,1.5,11.0,664.0,693.82,552.37
2016,1,17,12,15,938.5,86.0,1.5,11.0,671.5,686.14,545.98
2016,1,17,12,30,940.0,86.0,1.5,11.0,679.0,675.21,537.14
2016,1,17,12,45,936.0,87.5,1.5,11.5,676.5,659.22,523.44
2016,1,17,13,0,932.0,89.0,1.5,12.0,674.0,640.22,507.4
2016,1,17,13,15,823.0,119.0,1.55,12.0,630.0,586.55,465.71
2016,1,17,13,30,714.0,149.0,1.6,12.0,586.0,533.58,424.34
2016,1,17,13,45,677.0,155.0,1.7,12.0,560.5,498.34,396.7
2016,1,17,14,0,640.0,161.0,1.8,12.0,535.0,463.21,368.48
2016,1,17,14,15,764.5,122.5,1.85,12.0,549.5,459.32,363.61
2016,1,17,14,30,889.0,84.0,1.9,12.0,564.0,446.94,350.32
2016,1,17,14,45,869.5,83.0,2.0,12.0,530.0,402.99,312.27
2016,1,17,15,0,850.0,82.0,2.1,12.0,496.0,358.58,273.06
2016,1,17,15,15,716.5,99.0,2.0,11.5,428.5,294.94,220.7
2016,1,17,15,30,583.0,116.0,1.9,11.0,361.0,243.68,179.29
2016,1,17,15,45,549.5,111.0,1.85,11.0,322.0,203.54,144.36
2016,1,17,16,0,516.0,106.0,1.8,11.0,283.0,165.19,112.13
2016,1,17,16,15,488.5,93.0,1.6,10.5,241.5,123.49,79.42
2016,1,17,16,30,461.0,80.0,1.4,10.0,200.0,84.11,53.06
2016,1,17,16,45,409.0,67.5,1.2,9.5,157.5,49.43,39.12
2016,1,17,17,0,357.0,55.0,1.0,9.0,115.0,41.26,31.43
2016,1,17,17,15,274.5,40.0,1.0,8.5,76.5,30.63,21.2
2016,1,17,17,30,192.0,25.0,1.0,8.0,38.0,19.5,7.03
2016,1,17,17,45,96.0,12.5,1.0,7.5,19.0,12.29,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,16.0,2.65,3.0,33.5,78.81,0.0
2016,1,18,8,0,369.0,32.0,3.0,4.0,67.0,171.67,125.45
2016,1,18,8,15,469.5,41.5,2.85,4.5,114.5,233.39,185.73
2016,1,18,8,30,570.0,51.0,2.7,5.0,162.0,302.33,247.89
2016,1,18,8,45,631.0,57.5,2.55,6.0,211.5,356.73,296.3
2016,1,18,9,0,692.0,64.0,2.4,7.0,261.0,413.79,344.95
2016,1,18,9,15,732.0,68.5,2.3,7.5,309.0,457.99,382.18
2016,1,18,9,30,772.0,73.0,2.2,8.0,357.0,504.71,419.97
2016,1,18,9,45,798.0,77.0,2.1,9.0,401.0,542.74,448.76
2016,1,18,10,0,824.0,81.0,2.0,10.0,445.0,579.44,475.42
2016,1,18,10,15,843.5,83.5,1.9,10.0,483.5,608.92,497.43
2016,1,18,10,30,863.0,86.0,1.8,10.0,522.0,636.23,517.25
2016,1,18,10,45,876.0,88.5,1.75,10.5,553.5,657.01,531.07
2016,1,18,11,0,889.0,91.0,1.7,11.0,585.0,675.0,542.53
2016,1,18,11,15,898.5,92.5,1.6,11.5,609.5,686.71,548.73
2016,1,18,11,30,908.0,94.0,1.5,12.0,634.0,693.33,551.12
2016,1,18,11,45,918.0,93.0,1.45,12.5,651.0,696.7,551.5
2016,1,18,12,0,928.0,92.0,1.4,13.0,668.0,696.83,549.47
2016,1,18,12,15,931.0,92.5,1.25,13.0,676.0,690.7,542.82
2016,1,18,12,30,934.0,93.0,1.1,13.0,684.0,681.29,533.71
2016,1,18,12,45,934.5,92.5,1.0,13.5,683.0,666.11,519.9
2016,1,18,13,0,935.0,92.0,0.9,14.0,682.0,647.81,503.76
2016,1,18,13,15,932.0,91.5,0.85,14.0,672.5,624.45,485.26
2016,1,18,13,30,929.0,91.0,0.8,14.0,663.0,598.3,464.44
2016,1,18,13,45,922.5,90.0,0.8,14.0,644.5,567.17,440.07
2016,1,18,14,0,916.0,89.0,0.8,14.0,626.0,533.71,413.41
2016,1,18,14,15,906.5,87.5,0.85,14.0,600.0,496.26,383.45
2016,1,18,14,30,897.0,86.0,0.9,14.0,574.0,455.02,349.73
2016,1,18,14,45,885.5,83.0,1.0,14.0,541.0,411.83,313.7
2016,1,18,15,0,874.0,80.0,1.1,14.0,508.0,367.53,275.59
2016,1,18,15,15,854.0,77.5,1.1,14.0,468.0,320.3,234.08
2016,1,18,15,30,834.0,75.0,1.1,14.0,428.0,273.17,192.13
2016,1,18,15,45,804.5,71.5,1.15,14.0,382.5,223.58,148.76
2016,1,18,16,0,775.0,68.0,1.2,14.0,337.0,175.59,108.02
2016,1,18,16,15,732.5,63.0,1.15,13.0,288.0,126.78,70.8
2016,1,18,16,30,690.0,58.0,1.1,12.0,239.0,81.51,42.8
2016,1,18,16,45,623.0,51.5,1.05,11.0,189.0,35.64,26.54
2016,1,18,17,0,556.0,45.0,1.0,10.0,139.0,32.71,23.72
2016,1,18,17,15,440.0,35.0,1.05,9.5,93.5,26.42,17.51
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,19.79,8.0
2016,1,18,17,45,162.0,12.5,1.2,8.5,24.0,12.29,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,154.5,17.5,2.3,6.5,32.5,72.34,0.0
2016,1,19,8,0,309.0,35.0,2.3,7.0,65.0,155.44,112.81
2016,1,19,8,15,410.5,46.0,2.35,7.5,111.0,217.19,171.26
2016,1,19,8,30,512.0,57.0,2.4,8.0,157.0,286.22,232.45
2016,1,19,8,45,342.0,85.5,2.45,8.5,160.0,259.5,214.53
2016,1,19,9,0,172.0,114.0,2.5,9.0,163.0,209.15,173.88
2016,1,19,9,15,448.0,97.5,2.95,10.0,256.0,346.32,289.64
2016,1,19,9,30,724.0,81.0,3.4,11.0,349.0,491.25,408.17
2016,1,19,9,45,759.5,83.0,3.9,12.0,393.0,529.25,438.22
2016,1,19,10,0,795.0,85.0,4.4,13.0,437.0,568.62,469.41
2016,1,19,10,15,541.0,151.0,4.75,13.5,400.0,498.85,410.97
2016,1,19,10,30,287.0,217.0,5.1,14.0,363.0,412.28,337.75
2016,1,19,10,45,297.0,230.0,5.45,15.0,389.0,433.94,354.0
2016,1,19,11,0,307.0,243.0,5.8,16.0,415.0,454.62,368.96
2016,1,19,11,15,328.0,250.0,5.85,16.5,440.5,475.09,384.18
2016,1,19,11,30,349.0,257.0,5.9,17.0,466.0,494.51,398.43
2016,1,19,11,45,341.5,268.0,5.95,17.5,476.5,498.11,399.75
2016,1,19,12,0,334.0,279.0,6.0,18.0,487.0,500.33,400.04
2016,1,19,12,15,341.5,279.0,5.95,18.0,494.0,499.89,399.3
2016,1,19,12,30,349.0,279.0,5.9,18.0,501.0,498.11,397.52
2016,1,19,12,45,411.0,261.5,5.9,18.5,522.5,511.26,407.51
2016,1,19,13,0,473.0,244.0,5.9,19.0,544.0,523.03,416.05
2016,1,19,13,15,438.0,250.0,5.7,19.0,525.0,495.72,393.52
2016,1,19,13,30,403.0,256.0,5.5,19.0,506.0,467.85,370.65
2016,1,19,13,45,455.0,233.0,5.35,19.0,507.5,459.98,364.08
2016,1,19,14,0,507.0,210.0,5.2,19.0,509.0,447.37,353.26
2016,1,19,14,15,664.0,157.0,5.0,19.0,531.0,450.96,354.27
2016,1,19,14,30,821.0,104.0,4.8,19.0,553.0,443.06,344.51
2016,1,19,14,45,608.5,147.0,4.65,19.0,469.5,366.66,283.09
2016,1,19,15,0,396.0,190.0,4.5,19.0,386.0,307.33,236.63
2016,1,19,15,15,223.5,183.0,4.15,18.5,292.0,230.42,177.61
2016,1,19,15,30,51.0,176.0,3.8,18.0,198.0,173.56,136.24
2016,1,19,15,45,340.5,135.5,3.5,18.0,257.0,188.36,137.27
2016,1,19,16,0,630.0,95.0,3.2,18.0,316.0,176.73,114.19
2016,1,19,16,15,582.5,87.5,2.9,17.0,269.5,132.0,80.35
2016,1,19,16,30,535.0,80.0,2.6,16.0,223.0,91.59,54.75
2016,1,19,16,45,467.0,69.5,2.3,15.5,175.5,52.91,41.27
2016,1,19,17,0,399.0,59.0,2.0,15.0,128.0,44.28,33.33
2016,1,19,17,15,291.5,44.5,2.0,14.5,85.5,34.15,23.78
2016,1,19,17,30,184.0,30.0,2.0,14.0,43.0,23.56,11.07
2016,1,19,17,45,92.0,15.0,2.0,14.0,21.5,14.74,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,19.5,3.65,5.5,31.0,64.47,0.0
2016,1,20,8,0,239.0,39.0,3.7,6.0,62.0,138.71,101.82
2016,1,20,8,15,337.5,52.5,3.65,6.0,107.0,197.99,157.84
2016,1,20,8,30,436.0,66.0,3.6,6.0,152.0,265.09,218.1
2016,1,20,8,45,227.0,86.5,3.55,6.5,132.0,203.82,170.16
2016,1,20,9,0,18.0,107.0,3.5,7.0,112.0,117.35,96.53
2016,1,20,9,15,342.0,101.5,3.35,7.5,228.0,297.57,251.94
2016,1,20,9,30,666.0,96.0,3.2,8.0,344.0,478.04,401.43
2016,1,20,9,45,703.0,99.5,3.1,8.5,388.0,519.06,433.38
2016,1,20,10,0,740.0,103.0,3.0,9.0,432.0,559.53,464.68
2016,1,20,10,15,761.0,106.5,2.75,9.5,469.5,589.33,486.2
2016,1,20,10,30,782.0,110.0,2.5,10.0,507.0,617.26,505.57
2016,1,20,10,45,401.0,163.0,2.3,10.5,367.0,436.02,358.0
2016,1,20,11,0,20.0,216.0,2.1,11.0,227.0,226.13,182.4
2016,1,20,11,15,21.5,224.0,1.85,11.5,236.5,234.52,189.08
2016,1,20,11,30,23.0,232.0,1.6,12.0,246.0,242.85,194.92
2016,1,20,11,45,29.0,245.0,1.35,12.5,263.0,262.76,209.95
2016,1,20,12,0,35.0,258.0,1.1,13.0,280.0,278.35,221.25
2016,1,20,12,15,65.5,279.0,1.1,13.0,321.0,317.28,251.96
2016,1,20,12,30,96.0,300.0,1.1,13.0,362.0,355.01,281.18
2016,1,20,12,45,92.0,301.5,1.1,13.5,360.5,350.85,276.98
2016,1,20,13,0,88.0,303.0,1.1,14.0,359.0,346.47,272.94
2016,1,20,13,15,50.0,259.5,1.35,14.0,291.5,279.35,221.11
2016,1,20,13,30,12.0,216.0,1.6,14.0,224.0,214.45,170.03
2016,1,20,13,45,11.0,210.0,1.85,14.5,217.0,207.37,164.56
2016,1,20,14,0,10.0,204.0,2.1,15.0,210.0,200.32,158.91
2016,1,20,14,15,46.5,226.0,2.1,15.0,252.0,235.14,187.03
2016,1,20,14,30,83.0,248.0,2.1,15.0,294.0,267.08,212.21
2016,1,20,14,45,71.5,230.5,2.15,15.0,268.0,241.88,192.13
2016,1,20,15,0,60.0,213.0,2.2,15.0,242.0,217.59,172.89
2016,1,20,15,15,379.5,160.0,2.1,14.5,325.0,255.61,196.34
2016,1,20,15,30,699.0,107.0,2.0,14.0,408.0,270.63,196.34
2016,1,20,15,45,660.0,103.0,1.9,14.0,363.0,224.39,156.03
2016,1,20,16,0,621.0,99.0,1.8,14.0,318.0,180.96,119.49
2016,1,20,16,15,573.0,91.0,1.55,13.5,271.0,136.01,84.84
2016,1,20,16,30,525.0,83.0,1.3,13.0,224.0,95.45,58.36
2016,1,20,16,45,449.5,73.0,1.05,13.0,176.5,56.26,44.68
2016,1,20,17,0,374.0,63.0,0.8,13.0,129.0,47.38,36.42
2016,1,20,17,15,270.5,47.0,0.8,12.5,86.5,36.11,25.79
2016,1,20,17,30,167.0,31.0,0.8,12.0,44.0,24.31,12.43
2016,1,20,17,45,83.5,15.5,0.85,11.5,22.0,15.24,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,16.5,3.85,12.5,33.5,75.38,0.0
2016,1,21,8,0,332.0,33.0,4.0,13.0,67.0,162.25,116.25
2016,1,21,8,15,432.0,43.5,4.1,13.5,113.0,224.0,173.71
2016,1,21,8,30,532.0,54.0,4.2,14.0,159.0,293.07,234.32
2016,1,21,8,45,596.0,60.0,4.3,14.5,208.0,347.41,282.23
2016,1,21,9,0,660.0,66.0,4.4,15.0,257.0,404.69,331.17
2016,1,21,9,15,702.0,71.0,4.55,15.0,305.5,451.91,371.52
2016,1,21,9,30,744.0,76.0,4.7,15.0,354.0,497.76,409.88
2016,1,21,9,45,778.0,78.5,4.9,15.5,399.0,538.38,442.58
2016,1,21,10,0,812.0,81.0,5.1,16.0,444.0,578.12,473.88
2016,1,21,10,15,833.0,84.0,5.35,16.0,483.5,609.2,498.85
2016,1,21,10,30,854.0,87.0,5.6,16.0,523.0,638.19,521.92
2016,1,21,10,45,870.0,88.5,5.95,16.0,556.0,660.01,539.5
2016,1,21,11,0,886.0,90.0,6.3,16.0,589.0,679.14,554.86
2016,1,21,11,15,895.0,91.5,6.65,16.0,613.5,690.8,564.27
2016,1,21,11,30,904.0,93.0,7.0,16.0,638.0,697.33,569.69
2016,1,21,11,45,910.0,94.0,7.35,16.0,654.5,700.43,572.27
2016,1,21,12,0,916.0,95.0,7.7,16.0,671.0,700.29,572.23
2016,1,21,12,15,917.0,95.5,7.9,15.5,678.0,693.12,567.34
2016,1,21,12,30,918.0,96.0,8.1,15.0,685.0,682.76,559.81
2016,1,21,12,45,913.5,97.5,8.35,15.0,683.0,666.82,546.69
2016,1,21,13,0,909.0,99.0,8.6,15.0,681.0,647.94,531.02
2016,1,21,13,15,905.5,98.5,8.65,15.0,671.0,624.86,511.5
2016,1,21,13,30,902.0,98.0,8.7,15.0,661.0,599.07,489.5
2016,1,21,13,45,894.5,97.0,8.8,15.0,643.0,567.15,462.3
2016,1,21,14,0,887.0,96.0,8.9,15.0,625.0,533.63,433.28
2016,1,21,14,15,877.5,94.5,8.65,14.5,599.5,496.71,401.37
2016,1,21,14,30,868.0,93.0,8.4,14.0,574.0,458.11,367.38
2016,1,21,14,45,855.0,90.5,8.2,14.0,541.5,415.76,329.02
2016,1,21,15,0,842.0,88.0,8.0,14.0,509.0,372.46,289.2
2016,1,21,15,15,823.0,85.0,7.6,14.0,470.0,326.17,246.43
2016,1,21,15,30,804.0,82.0,7.2,14.0,431.0,279.96,203.5
2016,1,21,15,45,782.0,77.0,6.8,14.0,387.5,231.61,159.28
2016,1,21,16,0,760.0,72.0,6.4,14.0,344.0,184.18,117.26
2016,1,21,16,15,720.0,67.0,6.1,13.0,295.5,135.91,78.88
2016,1,21,16,30,680.0,62.0,5.8,12.0,247.0,87.58,46.24
2016,1,21,16,45,628.0,54.0,5.55,11.5,198.0,43.11,33.19
2016,1,21,17,0,576.0,46.0,5.3,11.0,149.0,33.03,23.92
2016,1,21,17,15,466.5,36.0,5.2,10.5,102.0,26.8,17.88
2016,1,21,17,30,357.0,26.0,5.1,10.0,55.0,20.21,9.91
2016,1,21,17,45,178.5,13.0,5.05,9.5,27.5,12.78,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
