Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,96.83,48.66
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,201.49,151.2
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,265.22,208.57
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,335.66,269.85
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,392.23,318.2
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,451.4,366.93
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,318.05,260.1
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,139.61,110.69
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,155.78,123.52
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,172.05,135.95
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,270.99,216.52
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,373.12,297.54
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,389.12,308.7
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,404.44,319.58
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,456.14,359.71
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,512.66,402.67
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,449.57,351.72
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,387.01,301.1
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,564.18,444.65
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,721.1,567.37
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,706.05,555.19
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,687.95,541.33
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,664.5,523.25
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,638.29,502.75
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,607.68,477.63
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,573.64,449.49
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,535.94,418.67
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,496.56,385.84
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,452.9,348.96
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,408.45,310.64
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,361.64,270.17
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,314.94,229.07
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,265.35,185.26
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,214.3,140.88
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,165.01,100.33
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,118.94,66.16
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,74.01,40.4
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,43.13,31.98
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,37.04,26.36
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,30.66,20.1
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,14.81,2.52
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,40.58,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,132.79,72.84
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,228.5,173.48
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,290.55,230.83
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,362.75,294.65
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,420.09,344.42
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,479.47,393.99
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,527.52,433.68
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,575.3,472.26
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,614.93,503.7
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,649.83,530.95
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,680.85,553.34
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,709.41,573.2
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,730.77,586.62
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,749.1,597.75
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,761.8,605.62
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,771.12,611.1
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,773.29,610.52
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,771.94,607.55
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,765.86,602.2
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,756.28,594.47
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,741.06,582.81
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,722.48,567.94
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,698.27,548.91
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,671.03,527.37
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,639.25,501.15
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,604.84,472.56
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,566.18,441.02
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,525.48,407.23
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,480.3,369.24
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,433.83,329.36
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,384.59,286.76
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,331.93,240.68
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,279.49,194.44
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,228.0,149.25
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,175.14,105.36
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,125.04,67.58
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,75.75,38.69
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,38.54,28.78
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,30.91,21.8
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,26.56,17.37
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,12.87,2.42
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,45.15,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,135.71,80.5
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,227.4,178.62
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,292.02,239.96
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,360.3,302.83
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,419.74,356.3
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,481.59,409.99
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,530.22,451.19
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,578.59,490.76
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,619.85,523.54
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,656.64,551.94
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,687.33,575.88
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,715.56,597.06
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,738.39,612.18
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,758.26,624.95
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,770.26,631.67
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,778.84,635.88
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,781.45,635.69
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,780.49,632.97
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,774.03,627.46
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,764.01,619.46
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,747.81,606.02
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,728.26,589.36
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,704.16,569.72
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,676.96,547.45
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,644.68,521.07
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,609.84,492.18
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,570.89,459.34
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,529.86,424.14
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,484.6,384.89
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,438.13,343.72
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,388.48,299.47
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,338.38,253.93
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,282.88,203.24
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,231.23,156.04
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,177.95,110.07
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,127.19,70.23
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,77.04,39.24
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,36.45,27.52
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,32.18,23.45
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,27.83,18.95
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,16.9,5.93
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,9.83,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,70.93,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,159.2,98.88
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,249.72,196.23
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,314.8,257.25
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,385.31,320.28
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,441.71,369.52
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,499.66,417.74
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,547.55,457.43
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,591.78,493.1
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,631.27,523.04
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,669.01,550.74
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,699.94,573.99
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,728.3,594.13
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,749.54,607.53
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,767.63,618.59
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,780.31,626.84
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,789.52,632.69
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,790.0,631.42
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,786.85,627.7
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,780.74,622.87
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,771.08,615.6
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,755.9,603.3
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,737.3,587.83
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,713.14,568.47
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,685.88,546.55
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,654.11,521.14
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,619.56,493.15
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,579.85,460.44
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,538.05,425.4
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,491.86,386.3
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,444.8,345.57
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,394.96,301.98
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,341.67,254.72
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,288.8,206.96
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,236.89,160.21
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,183.61,114.74
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,133.05,75.15
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,82.79,43.6
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,40.02,30.78
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,32.31,23.64
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,28.05,19.26
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,18.66,7.85
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,10.81,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,57.71,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,149.18,95.8
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,238.17,187.16
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,302.42,246.83
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,369.94,307.27
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,425.57,355.44
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,482.7,402.69
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,530.33,442.22
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,577.64,480.29
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,615.61,509.92
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,651.75,537.37
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,682.8,559.88
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,711.43,580.06
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,728.59,590.75
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,745.79,601.56
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,758.6,609.85
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,768.16,615.84
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,771.0,616.07
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,770.43,613.97
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,764.21,608.59
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,754.62,600.91
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,707.12,562.7
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,657.76,522.73
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,667.54,530.48
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,670.9,532.57
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,639.37,507.25
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,605.42,479.87
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,567.27,448.6
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,525.35,413.83
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,480.65,376.22
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,435.52,337.46
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,386.53,295.17
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,337.55,252.01
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,286.8,206.84
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,234.5,160.69
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,183.17,117.42
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,134.98,79.82
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,87.92,50.13
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,47.56,37.46
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,41.26,31.52
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,34.65,24.94
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.22,10.97
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,62.72,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,153.8,101.42
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,240.39,189.46
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,305.22,250.47
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,373.44,312.99
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,429.13,363.04
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,486.29,412.62
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,534.7,453.94
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,582.85,493.91
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,623.37,526.82
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,662.37,557.84
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,690.52,579.18
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,719.47,600.08
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,741.21,614.9
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,759.97,627.38
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,772.73,636.02
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,782.16,642.17
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,786.24,644.47
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,786.84,644.23
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,780.84,638.77
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,771.32,630.75
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,755.94,617.36
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,737.18,601.18
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,713.7,581.51
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,687.13,559.22
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,655.16,532.45
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,620.54,503.17
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,581.39,469.83
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,540.15,434.17
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,495.08,394.81
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,448.92,353.73
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,399.31,309.55
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,346.19,261.64
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,293.55,213.23
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,241.78,165.79
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,188.55,119.49
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,137.88,78.82
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,87.75,46.09
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,42.67,33.05
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,32.81,23.99
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,28.59,19.73
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,19.76,9.65
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,12.78,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,52.08,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,144.41,98.16
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,230.94,183.03
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,296.22,242.95
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,367.5,306.1
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,426.97,357.21
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,486.93,406.79
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,535.99,446.36
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,584.82,484.48
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,625.62,515.33
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,665.03,544.34
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,696.3,567.25
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,722.01,585.14
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,744.41,599.23
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,763.87,611.08
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,776.63,620.07
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,786.06,626.76
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,788.43,627.46
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,787.31,625.74
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,781.36,620.37
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,771.96,612.68
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,756.76,600.84
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,738.24,586.1
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,714.23,567.06
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,687.22,545.55
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,655.8,520.61
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,621.72,493.18
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,582.78,461.11
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,541.83,426.85
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,496.8,388.7
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,450.45,348.68
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,398.16,303.56
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,348.17,259.25
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,295.69,212.11
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,244.2,165.93
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,190.98,120.48
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,140.4,80.31
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,90.81,47.99
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,42.65,32.78
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,33.93,24.77
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,29.32,20.17
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,20.54,10.49
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,13.76,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,83.27,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,173.62,119.86
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,261.33,207.0
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,325.74,267.32
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,395.24,330.02
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,451.36,379.83
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,508.98,429.03
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,556.26,468.7
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,599.75,504.22
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,639.38,535.61
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,677.28,564.9
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,608.22,504.77
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,509.61,420.61
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,534.88,439.48
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,558.94,456.75
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,684.42,558.79
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,797.69,644.89
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,799.33,643.65
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,797.32,640.38
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,791.66,635.77
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,782.43,628.64
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,767.62,617.67
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,749.31,604.16
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,725.31,585.28
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,698.15,563.36
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,666.48,536.78
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,631.93,507.54
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,592.48,474.75
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,550.79,439.45
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,505.46,400.43
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,458.45,359.08
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,408.25,314.61
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,357.35,268.57
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,303.89,219.43
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,250.7,170.6
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,196.17,122.85
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,143.54,80.03
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,87.47,41.74
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,39.12,22.82
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,28.95,20.37
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,25.85,17.23
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,19.11,9.74
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,13.76,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,88.82,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,178.49,125.67
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,264.82,209.93
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,328.29,268.61
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,396.76,329.01
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,452.41,376.58
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,509.49,422.93
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,553.11,458.11
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,599.36,494.08
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,638.14,523.36
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,675.14,550.51
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,705.44,571.38
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,733.13,589.93
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,753.92,602.14
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,771.56,612.02
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,783.73,619.86
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,792.45,625.33
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,793.3,624.44
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,790.52,621.1
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,784.28,616.21
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,774.54,608.94
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,758.95,596.4
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,740.01,581.58
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,716.2,563.18
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,689.32,541.99
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,657.84,516.37
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,623.69,488.37
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,584.7,457.04
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,543.63,423.43
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,498.68,386.04
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,452.58,346.86
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,403.04,304.25
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,353.08,260.4
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,297.64,211.38
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,245.95,165.29
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,192.95,120.26
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,142.38,80.0
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,91.94,46.3
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,45.89,27.21
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,33.42,24.1
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,27.1,18.15
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,19.26,9.94
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,13.76,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,81.39,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,173.7,123.89
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,254.99,201.5
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,319.05,260.03
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,388.22,320.66
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,444.35,368.05
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,502.08,414.51
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,549.77,452.71
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,597.03,489.41
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,632.99,515.78
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,670.57,542.49
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,701.33,563.29
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,729.62,581.66
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,751.31,595.05
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,769.93,606.22
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,782.09,612.49
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,790.88,616.46
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,794.02,616.8
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,793.65,614.83
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,787.41,610.04
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,777.66,602.93
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,762.36,590.88
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,743.72,576.62
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,720.2,559.36
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,693.59,539.11
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,661.61,513.61
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,627.04,485.83
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,588.78,455.71
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,548.41,423.28
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,503.82,386.84
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,457.85,348.38
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,408.17,306.31
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,358.02,262.88
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,302.5,214.3
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,250.92,168.7
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,197.46,123.43
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,146.29,82.58
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,95.59,48.52
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,49.69,28.84
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,34.66,25.1
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,27.82,18.72
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,20.03,10.71
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,11.65,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.86,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,98.85,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,181.57,129.8
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,263.94,207.05
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,328.62,265.51
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,398.28,325.93
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,455.18,373.99
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,513.64,421.26
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,561.67,459.0
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,609.2,495.09
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,645.36,521.82
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,683.14,549.21
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,713.95,570.0
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,742.22,588.61
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,763.96,601.39
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,782.62,611.89
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,794.93,619.75
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,803.81,625.28
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,805.31,624.68
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,803.19,621.66
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,796.39,616.16
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,786.09,608.32
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,770.39,595.56
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,751.37,580.61
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,727.65,562.61
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,700.9,541.72
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,668.33,515.51
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,633.25,487.14
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,594.56,457.25
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,553.84,425.2
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,508.52,388.11
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,461.95,349.21
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,409.3,305.12
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,359.0,261.84
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,306.29,215.82
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,254.67,170.68
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,201.74,126.68
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,151.32,86.88
