Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,101.0,52.94
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,52.12,29.52
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,34.9,25.1
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,30.37,20.79
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,21.74,12.17
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,12.48,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,7.86,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,8.36,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,80.43,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,161.73,116.93
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,246.67,193.8
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,310.86,250.53
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,380.63,309.58
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,438.42,356.62
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,496.06,401.19
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,544.6,437.31
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,592.86,471.73
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,633.07,499.29
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,671.79,524.91
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,702.67,544.08
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,731.16,560.4
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,750.09,570.39
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,769.39,580.64
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,782.13,587.66
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,791.62,592.62
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,795.88,593.66
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,796.73,592.53
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,790.54,589.07
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,780.92,583.41
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,765.44,572.72
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,746.71,559.87
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,722.86,543.49
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,696.04,524.38
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,663.96,501.47
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,629.42,476.23
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,590.85,448.06
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,550.32,417.57
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,502.04,379.82
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,455.34,342.17
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,406.59,302.14
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,357.74,260.99
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,305.86,216.52
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,255.23,172.82
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,199.99,126.98
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,150.4,87.72
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,101.62,54.54
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,58.11,33.96
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,39.09,28.67
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,33.88,23.78
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,23.95,14.12
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,13.3,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,8.36,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,22.2,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,60.47,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,135.76,99.26
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,212.64,167.89
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,275.35,223.21
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,343.99,281.8
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,401.76,329.13
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,462.04,376.33
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,511.03,413.95
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,560.27,450.49
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,602.09,479.46
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,642.99,506.8
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,674.49,529.47
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,703.96,550.41
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,725.57,564.22
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,746.6,577.17
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,760.04,585.14
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,770.45,591.12
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,780.65,597.39
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,785.52,600.01
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,779.84,596.24
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,770.82,590.29
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,665.69,511.48
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,559.53,428.98
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,633.55,489.13
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,690.37,534.08
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,585.58,452.59
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,492.52,379.69
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,473.7,365.87
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,452.37,349.37
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,463.2,357.01
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,456.55,348.63
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,407.97,307.86
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,359.24,266.1
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,307.7,221.09
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,257.26,176.76
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,205.54,132.91
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,153.11,90.6
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,103.63,55.93
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,59.19,33.83
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,38.87,28.62
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,34.61,24.55
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,25.21,15.35
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,15.13,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,9.34,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,7.86,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,15.45,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,51.74,35.48
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,91.96,70.67
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,126.06,100.47
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,160.78,130.38
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,192.57,156.96
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,224.49,182.98
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,253.86,206.6
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,283.18,229.76
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,343.86,278.35
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,407.03,327.98
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,431.22,346.04
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,454.26,363.12
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,320.18,254.71
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,175.65,136.27
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,182.06,141.28
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,188.45,146.16
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,335.74,263.52
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,482.52,376.33
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,556.68,434.89
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,626.36,489.02
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,565.62,439.41
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,507.7,392.36
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,522.19,403.92
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,531.74,411.32
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,521.06,403.17
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,507.9,392.98
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,484.37,374.72
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,458.99,354.74
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,463.68,357.55
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,453.15,346.31
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,355.64,270.75
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,288.4,220.89
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,261.01,197.12
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,231.62,170.69
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,194.03,140.43
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,158.38,112.47
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,121.35,84.8
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,86.61,62.06
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,62.91,49.45
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,47.4,35.54
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,32.78,21.7
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,19.7,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,10.32,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,25.12,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,69.02,8.47
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,148.44,109.33
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,233.96,184.18
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,298.28,241.02
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,368.14,301.06
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,429.8,352.44
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,494.69,404.83
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,543.93,443.86
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,591.07,480.31
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,633.58,512.53
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,674.95,543.26
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,706.54,566.04
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,735.78,586.42
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,758.08,600.67
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,777.49,612.8
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,787.14,617.85
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,796.71,623.0
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,800.07,624.0
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,800.06,622.72
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,793.93,618.16
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,784.45,611.32
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,769.8,600.84
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,751.91,588.1
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,728.63,570.37
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,702.42,549.74
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,671.77,525.83
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,638.37,499.45
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,600.81,469.22
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,561.21,436.87
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,517.25,400.54
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,471.66,362.1
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,419.99,318.55
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,370.5,275.64
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,318.52,229.57
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,266.49,183.11
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,212.92,137.0
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,161.46,94.66
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,109.59,57.13
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,61.11,31.7
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,35.13,25.49
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,31.45,21.98
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,22.03,13.0
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,14.83,0.0
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,9.34,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,42.66,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,111.23,30.5
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,187.53,140.47
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,268.58,213.06
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,332.08,269.37
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,400.61,327.7
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,455.91,373.3
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,510.76,416.69
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,558.41,453.81
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,605.65,489.52
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,645.03,518.29
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,682.76,545.3
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,713.58,565.54
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,738.63,581.35
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,759.75,594.23
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,777.88,604.96
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,790.33,611.11
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,799.52,615.02
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,800.46,613.17
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,797.96,609.07
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,791.5,603.54
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,781.74,595.83
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,765.88,583.08
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,746.97,568.38
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,723.72,550.8
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,697.64,530.65
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,665.54,506.18
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,631.35,479.89
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,592.78,450.08
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,552.46,418.44
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,509.42,384.17
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,464.94,348.03
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,411.98,305.3
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,358.59,261.12
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,311.74,220.82
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,266.25,181.37
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,211.05,135.88
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,161.47,96.31
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,112.02,61.09
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,67.06,37.02
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,40.44,29.67
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,35.82,25.38
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,26.55,16.63
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,16.62,0.67
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,10.32,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,47.41,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,123.21,46.56
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,199.42,151.41
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,281.04,224.7
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,344.58,281.45
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,410.42,338.12
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,466.5,384.98
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,523.91,431.1
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,571.82,468.58
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,619.23,504.5
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,658.37,532.31
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,695.79,557.66
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,722.97,574.43
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,751.17,591.72
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,772.6,604.13
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,790.99,614.31
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,803.09,621.19
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,811.87,625.84
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,814.39,625.03
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,813.44,621.95
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,807.21,616.91
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,797.56,609.67
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,781.99,597.66
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,763.18,583.57
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,739.57,567.31
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,712.98,547.79
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,681.51,523.31
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,647.55,496.7
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,608.76,466.87
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,568.01,434.95
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,523.57,399.72
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,475.39,360.78
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,425.77,320.1
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,375.83,278.04
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,323.58,232.98
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,272.29,188.24
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,219.22,143.25
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,165.34,99.22
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,114.45,62.19
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,68.21,36.85
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,38.93,28.75
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,34.68,24.77
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,26.36,16.78
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,17.45,2.58
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,10.81,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,34.5,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,93.65,41.17
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,170.0,128.22
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,252.88,200.73
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,318.49,258.53
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,389.24,319.21
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,274.74,226.15
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,114.56,90.39
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,196.34,158.42
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,276.79,223.69
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,233.09,186.2
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,182.56,143.34
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,227.57,178.99
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,279.52,219.37
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,544.36,433.96
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,797.26,623.51
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,809.91,630.35
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,819.22,636.18
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,822.65,636.93
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,822.6,635.37
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,816.3,630.49
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,806.51,623.29
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,791.05,611.18
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,772.24,596.8
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,748.73,580.08
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,722.16,560.49
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,689.97,536.02
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,655.12,509.14
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,616.11,478.29
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,574.99,445.23
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,528.89,407.72
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,479.59,367.01
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,430.02,325.01
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,380.11,281.84
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,327.09,235.73
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,275.27,190.29
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,221.94,144.91
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,171.07,103.16
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,116.78,63.29
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,70.73,37.75
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,40.03,29.32
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,36.33,25.85
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,27.61,17.62
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,18.27,4.11
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,11.3,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,38.41,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,103.43,51.53
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,179.44,134.65
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,264.31,208.22
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,328.59,264.62
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,397.87,323.59
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,242.27,198.59
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,51.2,37.22
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,134.33,106.14
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,219.64,174.97
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,245.35,194.66
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,271.06,214.17
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,380.75,301.49
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,493.74,388.58
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,639.79,503.46
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,786.84,611.86
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,796.33,616.68
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,805.91,622.43
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,806.47,620.62
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,806.09,618.34
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,799.28,612.87
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,787.5,604.06
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,772.38,591.85
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,755.1,578.27
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,731.16,560.69
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,704.46,540.46
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,672.73,515.49
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,638.71,488.58
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,600.68,459.18
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,560.91,427.92
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,516.47,392.64
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,471.11,355.86
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,422.8,316.47
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,374.49,276.11
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,320.57,230.35
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,270.52,187.2
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,218.58,143.78
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,169.43,103.98
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,120.96,68.72
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,77.64,44.12
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,46.02,34.41
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,40.82,29.65
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,30.81,20.32
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,19.55,5.85
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,12.29,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,30.73,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,86.23,46.31
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,154.19,115.21
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,228.97,179.25
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,289.87,231.72
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,358.2,288.9
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,414.57,335.28
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,473.16,382.25
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,304.53,247.05
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,97.4,74.43
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,94.66,71.98
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,92.06,69.51
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,99.43,75.11
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,106.79,80.66
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,130.48,99.15
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,154.14,117.4
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,159.78,121.62
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,165.4,125.87
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,280.12,215.18
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,391.18,298.96
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,319.99,244.26
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,247.98,188.74
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,218.54,165.83
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,189.43,143.1
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,201.66,152.62
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,213.68,161.93
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,264.85,201.49
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,313.59,238.73
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,332.87,253.7
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,349.42,266.4
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,322.68,246.1
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,296.57,226.29
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,281.77,215.32
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,265.56,202.9
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,225.4,172.07
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,188.34,143.79
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,164.33,125.32
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,140.98,107.25
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,117.02,88.71
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,94.03,70.92
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,76.16,60.03
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,56.93,43.14
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,37.44,25.67
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,17.38,5.22
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,8.85,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.9,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,11.57,2.06
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,24.13,13.99
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,36.7,24.84
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,51.96,37.87
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,67.51,50.97
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,88.81,68.51
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,110.01,85.64
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,131.41,102.84
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,152.75,119.78
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,205.55,162.28
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,266.3,210.28
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,176.64,138.29
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,88.07,66.33
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,156.63,121.23
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,225.84,175.14
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,207.92,160.62
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,190.25,146.52
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,227.43,175.43
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,264.37,203.69
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,281.97,216.85
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,299.28,229.76
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,239.25,183.57
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,180.03,137.68
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,183.93,140.81
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,187.75,143.71
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,180.0,137.37
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,172.32,131.17
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,276.58,211.89
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,371.9,282.24
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,341.91,259.01
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,315.29,239.08
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,288.31,219.34
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,261.72,199.6
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,186.88,142.99
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,118.98,91.22
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,104.74,80.47
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,90.54,69.37
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,75.96,57.61
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,61.45,45.69
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,47.34,35.77
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,32.83,22.86
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,20.26,11.54
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,7.71,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.93,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
