Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,41.52,28.89
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,31.85,22.15
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,22.19,13.62
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,14.46,6.7
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,6.74,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,3.44,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,7.37,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,14.47,4.75
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,31.91,20.72
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,50.41,36.73
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,72.54,55.6
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,94.41,73.88
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,136.34,108.68
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,186.2,149.25
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,194.24,154.94
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,194.82,154.54
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,137.86,107.74
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,83.21,62.73
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,88.56,66.92
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,93.96,71.07
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,115.68,88.14
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,137.42,104.99
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,191.07,147.12
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,244.98,188.71
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,198.17,151.7
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,151.86,115.16
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,305.65,234.13
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,456.45,345.62
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,475.89,358.27
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,494.78,371.08
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,402.62,303.47
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,309.92,234.47
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,327.26,247.31
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,344.26,259.45
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,382.52,287.9
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,418.54,314.37
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,479.68,359.69
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,534.12,399.11
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,534.05,399.45
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,530.91,397.68
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,365.25,276.21
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,214.47,162.12
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,268.56,204.66
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,320.02,243.91
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,330.9,251.91
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,332.07,251.43
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,285.78,216.37
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,240.2,182.08
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,221.07,157.94
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,181.03,114.14
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,131.27,76.43
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,86.76,48.69
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,46.86,35.32
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,42.46,31.33
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,33.39,22.98
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,23.18,12.58
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,42.4,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,117.19,77.93
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,187.0,145.02
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,270.55,217.84
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,338.83,277.25
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,413.23,339.75
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,379.42,311.65
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,314.95,257.11
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,399.71,325.18
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,482.69,389.7
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,622.86,498.03
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,761.83,598.13
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,689.35,538.69
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,591.28,458.17
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,754.17,582.62
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,914.37,692.78
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,935.1,704.02
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,958.29,718.05
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,975.58,727.03
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,989.73,734.01
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,997.25,736.33
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,1001.44,736.61
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,999.03,733.08
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,993.24,727.53
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,982.61,720.02
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,968.74,710.55
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,949.09,697.73
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,926.48,683.06
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,899.22,664.99
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,869.29,645.16
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,834.46,621.07
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,797.43,595.46
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,756.3,568.95
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,713.42,539.69
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,664.51,504.14
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,616.16,468.12
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,565.1,429.08
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,513.79,388.83
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,459.58,345.49
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,406.18,301.61
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,347.47,253.27
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,293.88,207.92
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,239.59,162.13
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,188.74,120.07
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,137.85,81.57
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,92.36,52.91
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,50.7,38.66
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,46.07,34.46
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,35.47,24.84
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,24.78,14.11
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,41.67,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,115.44,78.8
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,183.05,141.76
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,261.57,209.13
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,208.57,168.74
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,125.26,99.43
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,158.94,127.02
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,187.68,149.7
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,263.84,210.63
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,352.3,278.72
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,397.13,310.46
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,442.51,342.0
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,467.7,358.07
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,491.64,373.11
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,553.21,416.63
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,624.69,465.59
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,789.22,586.16
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,954.46,695.2
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,966.73,700.75
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,981.43,709.72
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,988.82,713.4
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,992.92,715.15
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,989.13,712.0
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,982.04,706.9
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,972.02,700.89
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,958.84,692.97
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,939.81,679.99
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,917.84,665.23
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,891.36,648.44
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,862.26,629.93
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,713.47,526.1
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,582.59,428.19
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,654.82,487.47
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,705.97,528.6
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,659.52,494.85
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,611.99,460.15
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,561.18,421.96
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,510.18,382.58
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,456.13,340.0
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,403.02,296.94
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,344.76,249.47
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,291.61,204.94
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,237.9,160.07
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,187.68,118.88
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,137.53,81.13
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,92.76,52.85
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,51.71,39.2
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,45.88,34.01
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,35.4,24.53
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.72,14.01
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,15.73,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,24.54,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,61.97,40.87
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,129.13,99.08
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,195.94,156.01
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,181.24,145.6
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,159.26,127.4
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,116.06,91.43
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,71.55,53.82
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,70.1,52.35
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,68.65,50.86
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,113.62,86.81
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,159.51,122.65
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,149.43,114.03
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,139.64,105.8
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,160.16,121.52
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,180.76,137.13
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,159.45,120.19
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,138.28,103.42
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,120.05,88.9
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,101.94,74.53
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,122.45,90.44
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,142.93,106.25
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,203.86,152.87
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,264.58,198.55
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,202.34,151.15
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,140.61,103.8
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,150.55,111.57
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,160.38,119.19
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,278.62,209.47
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,393.39,295.09
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,488.45,367.51
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,576.63,433.44
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,351.66,267.16
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,136.09,101.16
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,148.82,111.43
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,161.29,121.34
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,151.14,113.89
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,141.16,106.57
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,219.02,167.74
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,289.52,221.79
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,184.58,141.08
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,84.16,62.68
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,125.64,95.33
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,160.76,122.34
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,134.06,101.81
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,108.83,82.57
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,84.09,66.93
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,65.95,51.01
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,44.84,32.4
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,23.17,12.83
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,11.58,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,6.75,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,13.5,4.73
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,34.29,22.38
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,56.63,41.21
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,84.71,64.71
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,112.76,87.86
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,142.59,111.9
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,172.64,135.65
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,176.41,138.11
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,180.27,140.61
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,223.86,174.64
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,276.44,215.02
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,219.02,168.93
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,170.49,129.87
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,262.1,200.81
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,363.95,277.35
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,380.54,288.84
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,396.79,300.27
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,445.24,335.48
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,493.4,369.89
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,502.44,375.95
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,511.14,381.93
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,433.35,324.49
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,352.68,264.36
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,344.9,258.63
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,337.12,252.78
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,307.17,230.46
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,277.49,208.3
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,303.7,228.56
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,329.42,248.36
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,198.53,149.43
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,67.85,48.01
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,120.25,89.47
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,171.88,130.01
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,125.18,93.69
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,78.44,57.0
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,61.94,44.12
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,45.46,31.1
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,81.78,60.42
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,117.29,89.01
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,71.09,52.27
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,24.14,14.22
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,19.79,10.71
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,15.44,7.16
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,13.02,5.21
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,10.61,3.23
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,8.19,1.53
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,5.78,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,3.37,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,10.13,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,20.27,10.18
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,41.57,28.51
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,63.33,46.95
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,88.53,68.1
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,113.74,88.93
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,57.85,42.6
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.75,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,13.51,5.57
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,20.28,11.12
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,114.78,88.07
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,213.69,165.97
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,266.8,207.03
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,329.56,254.84
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,405.51,311.96
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,482.49,368.41
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,355.29,271.7
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,224.12,170.33
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,252.7,191.79
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,281.18,212.5
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,287.66,217.11
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,294.07,221.75
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,249.37,188.0
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,205.05,154.35
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,384.25,290.6
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,558.06,416.95
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,685.89,512.5
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,801.8,597.19
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,742.57,553.56
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,686.11,512.59
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,512.11,386.43
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,348.51,263.36
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,284.94,216.3
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,220.07,167.17
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,274.81,209.65
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,328.23,250.3
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,318.45,243.57
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,307.81,236.26
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,215.59,165.74
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,127.56,97.22
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,73.03,53.89
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,17.38,8.67
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,60.9,44.52
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,102.68,78.7
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,86.71,66.01
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,70.81,53.22
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,55.87,43.1
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,40.57,29.62
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,27.51,17.99
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,14.47,6.15
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,7.23,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,44.36,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,96.27,68.27
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,159.01,123.16
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,235.96,188.7
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,187.23,150.62
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,126.5,99.79
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,121.59,95.39
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,116.72,90.74
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,140.95,110.08
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,165.22,129.14
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,178.54,139.02
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,191.99,148.93
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,225.38,174.4
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,258.96,199.56
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,370.07,284.13
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,475.19,361.15
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,480.87,363.51
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,485.83,365.88
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,481.8,361.31
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,477.33,356.53
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,414.78,310.39
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,347.5,260.49
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,339.84,254.35
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,332.2,248.04
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,381.87,284.39
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,426.77,316.6
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,664.66,495.85
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,880.53,647.39
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,854.2,627.8
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,825.88,608.71
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,792.58,586.32
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,757.84,562.69
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,645.87,480.51
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,549.38,408.26
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,502.07,374.76
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,454.55,340.46
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,377.18,284.33
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,310.2,235.14
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,251.15,191.13
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,198.71,151.58
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,231.11,176.11
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,252.5,190.43
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,235.24,171.42
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,202.19,138.43
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,156.89,104.34
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,116.87,77.53
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,82.42,59.83
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,65.1,50.52
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,48.52,35.79
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,31.24,19.82
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,16.03,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,15.45,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,32.23,19.92
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,67.72,49.94
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,101.38,78.23
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,137.47,108.36
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,175.2,139.32
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,148.41,116.88
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,115.61,89.22
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,75.92,56.84
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,38.65,26.24
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,91.04,68.6
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,145.13,111.15
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,473.53,371.91
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,796.47,603.34
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,833.95,623.26
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,870.07,644.98
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,810.46,598.93
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,737.31,542.27
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,760.05,556.79
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,781.57,569.52
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,876.79,637.9
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,961.58,693.62
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,968.49,696.65
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,967.66,695.74
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,956.79,688.03
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,942.94,678.64
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,923.98,666.72
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,904.78,654.75
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,878.06,637.37
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,848.89,618.48
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,814.19,596.46
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,777.77,573.17
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,737.1,547.76
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,695.02,519.64
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,650.75,488.4
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,605.18,455.45
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,555.54,418.34
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,505.87,380.27
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,450.34,336.98
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,398.72,295.46
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,345.59,252.39
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,294.54,210.02
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,242.22,166.22
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,193.1,125.59
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,145.08,88.77
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,102.34,60.42
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,62.26,41.51
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,49.0,36.77
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,38.67,27.46
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,27.73,17.08
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,14.04,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,8.19,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,16.4,7.45
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,29.93,19.09
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,43.47,30.62
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,59.24,43.89
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,75.27,57.16
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,40.56,28.2
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,28.01,17.59
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,49.29,34.99
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,65.76,48.15
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,82.25,61.12
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,91.0,67.75
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,99.88,74.43
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,106.3,79.1
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,112.7,83.75
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,175.18,132.01
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,238.08,179.25
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,402.69,300.48
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,569.52,415.31
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,667.25,482.53
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,770.06,551.36
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,877.63,627.76
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,969.82,686.22
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,959.86,679.51
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,946.87,672.36
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,929.06,660.96
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,908.4,647.84
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,881.96,632.31
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,853.01,615.11
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,819.39,595.3
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,783.57,573.73
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,742.99,549.2
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,700.89,522.1
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,655.03,490.08
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,608.45,456.68
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,558.63,419.78
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,508.82,381.87
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,456.3,341.09
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,401.29,297.3
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,347.27,253.46
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,295.27,210.22
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,220.6,156.51
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,181.3,134.2
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,152.79,104.17
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,102.18,59.55
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,61.83,40.31
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,48.14,36.04
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,38.19,27.08
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,27.67,17.12
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,14.01,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,80.47,25.42
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,170.59,127.25
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,241.13,190.47
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,321.71,260.29
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,388.68,317.26
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,460.78,376.06
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,522.93,423.95
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,587.39,471.45
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,640.64,509.05
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,696.9,546.02
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,746.1,577.12
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,794.44,606.92
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,836.86,634.11
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,877.53,659.84
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,905.96,676.2
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,937.13,694.41
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,961.81,709.58
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,983.58,722.94
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,999.39,731.08
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,1011.97,737.24
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,1019.28,741.57
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,1023.22,743.89
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,1021.31,741.14
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,1016.0,736.38
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,1004.48,728.79
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,989.7,719.24
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,969.89,706.9
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,947.05,692.63
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,919.53,674.94
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,889.28,655.43
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,853.95,632.45
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,816.31,607.8
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,774.52,579.88
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,730.91,550.5
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,683.72,516.46
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,635.37,480.78
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,583.97,442.54
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,528.81,400.52
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,473.83,356.71
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,419.39,312.12
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,363.37,265.64
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,308.99,219.49
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,253.67,172.14
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,197.89,125.28
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,145.99,84.86
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,98.92,53.12
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,54.36,32.2
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,39.37,28.63
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,32.58,22.42
