Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,25.28,15.33
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,12.48,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,81.73,32.73
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,171.45,127.66
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,242.98,189.91
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,324.72,258.43
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,392.46,313.83
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,465.33,370.55
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,527.31,416.36
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,591.62,461.64
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,645.16,499.3
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,701.67,536.7
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,750.12,566.65
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,797.62,595.41
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,839.13,620.19
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,878.84,643.52
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,906.74,659.72
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,937.39,677.76
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,961.91,691.72
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,983.54,703.92
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,998.83,712.24
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,1010.87,718.7
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,1017.11,721.71
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,1019.99,722.84
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,1018.04,719.76
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,1012.73,714.79
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,1001.24,707.59
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,986.55,698.56
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,966.49,686.31
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,943.49,672.32
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,915.8,656.06
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,885.43,638.0
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,850.22,616.66
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,812.84,593.69
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,772.11,568.64
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,729.59,541.61
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,683.08,509.62
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,635.44,475.84
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,581.5,437.2
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,529.71,398.69
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,475.8,356.65
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,422.41,313.63
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,366.44,267.74
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,312.24,222.22
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,253.77,172.86
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,201.7,129.13
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,150.26,89.09
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,103.79,57.56
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,60.25,36.65
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,44.58,33.15
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,36.62,25.91
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,27.57,17.29
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,13.94,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,53.66,23.54
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,111.47,83.04
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,170.91,134.52
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,236.49,190.44
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,297.97,241.86
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,372.39,301.86
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,430.94,347.93
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,492.37,394.98
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,398.2,318.61
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,278.27,219.96
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,242.57,190.73
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,199.88,155.54
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,216.46,167.98
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,233.11,180.24
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,270.83,208.72
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,308.64,236.82
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,269.13,206.1
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,230.1,175.8
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,217.02,165.57
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,204.02,155.37
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,455.05,348.42
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,694.92,521.29
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,702.89,524.22
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,709.76,527.79
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,570.76,426.93
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,431.87,323.83
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,343.8,259.39
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,256.48,193.97
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,277.72,210.28
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,298.62,226.03
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,426.65,323.29
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,546.01,410.88
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,329.11,250.63
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,118.88,88.53
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,145.39,109.74
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,171.41,130.23
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,161.65,122.82
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,152.04,115.6
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,265.59,204.49
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,360.41,274.77
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,289.62,220.48
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,230.76,176.72
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,228.31,168.02
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,206.31,140.73
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,160.18,104.98
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,119.1,76.52
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,79.27,54.14
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,59.7,46.0
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,46.45,34.18
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,34.38,22.89
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,17.69,1.06
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,71.15,35.63
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,144.76,107.48
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,211.3,164.67
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,287.12,228.54
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,193.26,154.75
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,74.04,55.56
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,118.86,91.85
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,164.45,127.7
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,274.96,215.79
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,393.78,307.14
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,340.84,263.44
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,274.27,209.51
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,312.53,238.27
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,350.93,266.55
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,438.99,331.89
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,537.23,402.52
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,740.7,555.6
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,936.72,691.53
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,823.14,607.03
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,686.2,502.81
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,837.52,616.25
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,974.5,709.99
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,977.79,709.25
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,973.58,704.77
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,963.06,697.45
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,949.56,688.34
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,855.79,624.62
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,761.36,553.97
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,813.39,596.86
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,852.1,625.28
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,818.18,601.48
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,781.37,576.19
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,664.35,490.84
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,565.81,415.84
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,596.64,443.07
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,608.53,454.46
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,559.36,418.3
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,507.33,379.45
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,431.11,321.02
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,374.43,277.81
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,344.2,252.25
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,301.81,214.49
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,250.41,171.81
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,202.69,132.7
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,155.22,96.32
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,113.05,67.63
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,72.84,46.58
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,54.07,40.47
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,43.12,30.81
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,31.53,20.21
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,15.92,1.3
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,62.43,32.95
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,129.6,96.04
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,198.13,154.32
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,267.73,212.89
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,222.63,178.02
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,155.95,122.89
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,174.95,137.77
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,193.56,151.84
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,232.39,181.99
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,271.86,212.09
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,405.29,316.79
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,547.12,423.85
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,582.49,448.19
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,616.86,472.01
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,748.8,571.23
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,884.34,667.32
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,909.02,681.24
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,931.28,694.14
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,947.11,702.72
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,960.16,709.51
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,874.42,646.36
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,780.57,574.26
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,753.64,554.95
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,725.69,534.52
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,724.02,533.45
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,721.24,531.54
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,702.26,517.12
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,682.52,502.29
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,610.35,449.97
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,542.08,400.02
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,591.6,438.36
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,633.45,470.27
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,554.22,412.08
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,478.59,356.28
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,506.06,378.69
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,521.05,391.02
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,430.75,323.98
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,351.44,264.85
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,291.84,220.38
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,235.91,178.36
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,244.05,184.74
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,242.42,182.8
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,201.05,151.85
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,159.71,121.12
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,134.41,102.05
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,114.65,87.24
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,98.38,73.51
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,81.03,63.55
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,57.74,43.3
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,33.22,21.75
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,18.04,3.26
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,8.65,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,72.17,41.33
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,136.37,101.55
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,211.72,164.6
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,290.5,229.53
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,356.62,283.32
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,428.36,339.67
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,497.23,391.55
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,567.84,442.99
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,625.36,482.28
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,683.77,520.84
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,737.68,554.73
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,791.96,587.77
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,831.46,611.04
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,872.71,635.33
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,910.32,656.43
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,946.08,676.13
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,971.81,692.09
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,988.96,702.86
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,1006.85,712.88
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,1021.72,721.05
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,1028.63,725.15
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,1032.23,727.42
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,1033.33,727.52
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,1031.07,725.64
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,1020.3,719.43
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,1006.29,711.36
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,986.74,698.5
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,964.13,683.81
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,936.88,667.08
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,906.87,648.6
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,872.38,627.17
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,835.4,604.02
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,793.68,578.35
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,750.12,551.17
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,703.22,518.86
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,654.94,484.55
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,603.12,446.09
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,547.54,404.14
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,491.51,360.8
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,436.06,316.77
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,379.84,271.43
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,325.18,226.3
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,268.74,179.61
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,211.77,132.96
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,158.83,91.98
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,110.66,58.98
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,65.07,36.08
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,43.11,31.06
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,36.51,25.2
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,29.43,18.55
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,14.34,2.06
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,16.48,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,94.56,58.39
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,168.73,127.64
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,237.04,186.33
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,316.57,252.85
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,382.53,307.42
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,453.27,364.0
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,514.09,411.22
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,577.28,458.87
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,632.08,498.93
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,687.44,537.95
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,735.6,569.2
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,783.09,599.43
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,737.29,563.17
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,672.47,510.94
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,800.49,605.9
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,921.87,687.58
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,945.95,701.68
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,967.3,714.69
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,981.18,721.66
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,991.91,726.69
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,997.79,729.79
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,1000.51,730.97
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,995.85,726.02
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,988.04,719.19
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,975.09,710.57
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,959.25,700.17
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,935.16,683.04
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,908.9,664.59
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,881.22,646.34
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,851.4,626.64
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,811.47,600.04
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,771.15,571.82
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,545.37,407.58
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,351.05,259.87
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,314.16,233.62
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,281.9,210.1
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,255.98,191.54
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,230.48,173.09
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,217.96,164.02
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,205.41,154.85
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,206.72,156.36
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,209.67,158.9
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,183.37,138.99
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,163.06,123.79
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,157.37,115.7
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,148.69,105.97
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,109.62,79.72
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,81.23,63.46
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,58.25,43.6
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,34.09,22.49
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,17.67,4.58
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,5.61,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,47.87,27.68
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,90.85,66.56
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,146.76,113.56
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,205.85,162.8
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,150.69,118.67
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,81.2,60.98
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,110.83,84.69
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,140.44,107.88
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,165.54,127.53
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,190.97,147.24
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,227.45,175.14
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,264.32,202.92
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,320.54,245.58
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,368.96,281.79
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,229.08,174.11
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,91.11,66.06
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,272.72,206.75
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,455.27,342.42
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,455.27,340.67
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,454.98,339.26
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,615.74,459.59
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,774.01,573.83
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,584.28,435.56
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,397.55,295.62
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,381.25,283.87
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,362.64,270.1
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,344.58,256.29
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,326.67,242.62
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,479.1,357.72
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,622.24,462.71
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,531.5,395.76
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,447.25,333.33
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,467.94,349.61
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,482.42,360.9
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,439.1,328.98
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,394.7,296.27
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,391.77,294.88
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,388.92,293.02
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,291.83,220.2
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,201.94,152.32
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,245.63,185.11
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,277.84,206.73
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,239.78,175.72
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,201.42,144.45
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,171.94,124.75
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,150.17,112.14
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,113.54,85.26
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,82.88,65.15
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,57.36,43.06
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,30.74,19.88
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,15.44,3.83
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,8.58,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,62.8,39.76
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,122.49,93.32
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,188.74,149.94
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,263.61,213.33
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,333.91,271.68
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,402.91,327.5
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,466.54,377.83
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,534.24,429.98
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,524.47,418.65
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,496.35,393.35
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,622.43,489.3
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,754.54,585.29
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,795.89,610.62
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,836.02,635.03
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,873.59,657.46
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,909.73,678.55
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,934.83,693.32
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,953.53,703.82
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,972.7,713.28
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,989.21,720.93
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,941.63,686.88
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,884.83,642.55
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,946.94,688.63
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,997.15,719.04
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,986.83,711.35
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,973.52,702.39
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,954.93,688.79
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,933.5,673.53
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,907.23,656.95
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,878.45,638.75
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,845.39,618.02
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,810.04,595.62
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,769.42,569.16
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,727.31,541.0
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,682.06,509.03
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,635.64,475.5
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,585.59,438.15
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,535.31,399.75
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,482.28,358.56
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,429.59,316.5
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,375.28,272.72
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,319.08,226.57
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,265.23,181.3
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,214.0,138.45
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,162.84,98.4
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,116.45,65.7
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,72.35,41.48
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,46.22,34.17
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,39.32,28.06
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.24,20.58
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,15.73,4.59
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,25.49,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,106.21,71.16
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,179.62,137.68
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,244.13,194.15
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,319.29,258.28
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,269.05,218.54
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,195.59,156.84
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,180.0,143.17
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,156.11,122.33
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,122.83,95.0
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,91.07,68.88
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,80.31,59.82
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,69.66,50.93
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,218.31,169.82
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,370.03,286.69
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,262.89,202.67
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,154.1,116.73
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,256.64,196.55
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,368.16,280.88
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,490.64,372.76
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,620.32,466.79
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,446.51,338.25
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,277.57,209.92
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,494.63,375.21
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,698.53,522.75
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,752.7,562.99
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,800.05,598.7
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,684.47,513.12
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,572.32,428.79
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,469.3,353.53
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,369.38,278.91
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,406.82,307.77
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,442.35,334.73
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,580.11,445.38
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,697.25,536.23
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,651.78,501.48
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,606.89,467.33
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,559.17,430.57
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,512.0,393.52
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,461.88,353.55
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,413.36,314.08
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,363.37,273.33
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,315.4,233.59
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,266.09,192.46
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,220.43,154.72
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,174.64,118.84
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,133.82,89.32
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,99.01,68.52
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,72.23,56.86
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,55.96,42.49
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,39.0,27.2
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,20.15,8.0
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,23.47,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,99.14,68.29
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,166.19,129.73
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,228.0,184.64
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,297.12,244.87
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,170.27,140.89
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,17.37,9.16
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,29.93,19.81
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,42.51,30.35
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,48.32,35.1
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,54.14,39.83
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,129.2,101.77
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,206.7,164.16
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,170.28,134.11
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,134.55,104.74
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,142.37,110.86
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,150.2,116.94
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,176.74,138.14
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,203.34,159.2
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,235.43,184.03
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,267.43,208.47
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,524.49,410.54
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,774.07,595.48
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,763.28,585.57
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,751.27,576.21
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,578.77,447.29
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,410.86,317.66
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,358.68,277.84
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,306.62,237.49
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,343.49,266.22
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,378.68,293.36
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,341.95,265.28
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,304.88,236.89
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,289.61,225.3
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,274.45,213.74
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,229.01,178.02
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,184.04,142.51
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,235.93,183.93
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,280.27,218.94
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,320.54,250.89
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,353.81,275.79
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,263.0,205.4
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,192.59,151.55
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,141.09,110.6
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,90.31,69.66
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,77.55,59.47
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,64.76,49.04
