Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,52.17,38.5
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,39.59,29.41
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,28.47,19.4
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,17.36,9.31
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,9.64,1.23
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.97,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,7.37,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,46.13,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,121.45,86.13
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,199.15,156.76
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,271.22,220.13
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,351.6,288.91
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,416.76,343.97
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,486.25,400.6
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,548.87,449.3
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,613.94,498.23
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,666.03,536.8
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,721.15,575.97
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,770.55,609.33
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,819.21,641.65
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,859.95,667.36
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,898.88,691.51
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,926.55,707.85
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,957.21,726.27
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,981.51,739.92
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,1002.92,751.64
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,1017.87,759.05
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,1029.62,764.43
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,1036.1,767.93
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,1039.24,769.39
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,1036.54,765.65
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,1030.51,759.9
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,1018.8,752.03
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,1003.9,742.19
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,984.05,727.74
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,961.25,711.47
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,933.81,693.25
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,903.69,673.25
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,868.45,650.01
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,830.92,625.09
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,789.79,597.29
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,746.87,568.04
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,700.24,534.74
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,652.43,499.19
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,601.5,460.37
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,550.13,420.25
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,492.7,374.75
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,438.94,330.71
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,383.16,284.45
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,328.9,238.32
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,274.25,191.48
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,218.89,144.28
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,166.49,101.41
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,118.46,65.9
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,72.88,39.79
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,42.28,31.37
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,36.58,26.25
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,30.47,20.44
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,18.91,8.13
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.85,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.37,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,47.7,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,123.12,87.49
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,201.65,157.47
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,272.2,218.9
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,350.26,285.13
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,415.72,338.81
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,485.52,393.68
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,547.12,440.05
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,610.92,486.27
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,665.61,524.92
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,717.99,559.88
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,766.29,590.68
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,813.77,620.33
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,854.54,645.78
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,893.54,669.8
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,926.7,689.68
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,951.9,704.2
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,975.83,718.96
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,996.92,731.91
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,1012.58,739.95
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,1025.1,746.06
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,894.77,656.76
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,744.91,545.09
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,895.04,657.55
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,1029.58,745.78
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,1018.85,737.55
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1004.95,728.58
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,985.6,714.76
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,963.3,699.16
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,935.9,681.67
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,905.8,662.41
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,871.45,640.26
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,834.76,616.43
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,794.01,589.7
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,751.44,561.49
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,704.79,528.8
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,656.95,493.94
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,606.29,456.82
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,551.91,416.01
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,497.89,373.56
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,444.31,330.28
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,388.5,284.62
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,334.21,239.13
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,278.75,191.99
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,222.44,144.52
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,170.25,102.8
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,122.5,68.07
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,76.48,41.57
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,43.89,32.35
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,38.27,27.36
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,32.26,21.7
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.49,9.45
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,10.81,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,25.77,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,70.36,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,149.98,106.79
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,235.09,181.72
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,304.04,241.74
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,380.66,306.24
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,445.25,359.16
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,513.76,412.93
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,569.74,455.13
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,629.55,498.5
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,683.35,533.52
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,737.09,567.14
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,782.62,593.99
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,826.75,619.2
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,860.37,638.0
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,897.19,658.7
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,927.21,675.12
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,954.53,689.73
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,977.3,702.78
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,997.16,714.05
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,1010.16,719.65
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,1019.91,723.38
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,1025.32,726.58
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1027.45,727.91
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1024.77,724.95
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1018.82,720.12
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,1006.79,713.6
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,991.67,705.18
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,971.21,693.4
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,947.91,679.78
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,920.52,663.04
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,890.54,644.57
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,795.33,581.21
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,710.08,518.39
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,664.37,487.29
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,619.76,456.28
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,587.11,434.09
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,553.1,410.38
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,536.4,399.23
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,510.12,380.03
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,475.23,353.28
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,433.99,319.94
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,347.03,254.46
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,289.45,213.11
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,248.16,180.54
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,208.22,148.9
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,170.53,120.01
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,134.82,93.62
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,100.01,69.72
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,70.01,54.26
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,54.49,40.88
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,38.29,26.57
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,23.75,12.0
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,25.53,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,68.88,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,148.15,106.53
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,231.72,179.97
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,300.63,239.68
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,377.17,303.73
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,441.95,356.14
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,510.68,409.13
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,570.53,452.06
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,629.49,492.2
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,683.62,530.05
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,737.77,566.86
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,786.33,598.41
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,833.97,628.81
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,868.14,648.18
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,905.55,669.51
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,938.01,687.22
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,968.03,703.15
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,992.06,716.49
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1013.16,727.99
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1027.7,733.93
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1039.03,737.96
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1044.58,739.29
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1046.76,738.66
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1045.46,735.25
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1040.78,729.93
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1028.96,721.86
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1013.91,711.98
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,993.79,699.82
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,970.62,685.86
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,943.23,669.29
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,913.07,650.96
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,877.74,628.03
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,840.07,603.57
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,798.64,578.19
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,755.32,551.22
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,708.15,520.5
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,660.0,486.93
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,608.69,451.4
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,556.86,414.1
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,502.56,372.79
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,444.93,327.74
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,389.28,283.03
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,335.01,238.16
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,279.83,191.72
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,227.55,147.69
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,171.71,103.07
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,123.37,67.6
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,77.24,40.7
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,41.9,30.65
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,36.64,25.99
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,31.0,20.7
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,20.48,9.93
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,11.8,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,20.05,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,56.2,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,127.02,91.6
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,200.68,156.03
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,264.09,211.2
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,334.69,271.0
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,400.25,324.86
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,467.88,378.57
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,443.2,356.83
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,398.72,318.9
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,438.85,349.04
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,478.3,377.73
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,629.44,494.84
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,788.56,609.96
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,727.7,559.97
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,643.3,490.98
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,784.19,597.39
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,926.05,694.63
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,949.73,706.89
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,970.75,718.11
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,984.23,724.59
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,994.64,729.15
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,999.82,731.82
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,1001.9,732.61
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,999.29,729.02
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,999.32,727.33
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,988.04,719.76
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,973.8,710.41
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,953.87,696.02
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,931.22,679.96
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,904.19,662.41
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,874.71,643.21
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,783.83,580.18
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,702.29,518.27
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,640.29,473.63
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,581.23,430.54
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,550.11,408.9
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,518.42,386.42
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,482.12,360.23
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,445.68,333.52
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,445.46,333.75
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,425.36,316.24
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,373.12,273.95
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,322.75,232.33
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,271.27,189.58
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,222.84,149.33
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,174.51,110.83
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,130.87,78.76
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,88.92,53.18
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,54.63,41.25
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,45.82,33.56
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.47,25.1
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.63,12.41
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.78,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.91,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,9.64,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,31.91,19.64
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,55.2,39.8
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,85.05,65.05
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,120.59,94.73
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,153.45,121.79
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,187.48,149.34
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,258.52,206.69
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,326.13,260.31
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,188.97,149.54
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,47.36,32.93
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,84.19,62.42
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,121.78,91.96
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,96.43,71.58
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,71.64,51.73
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,75.05,54.32
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,78.47,56.9
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,109.28,81.06
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,140.24,105.1
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,210.71,159.27
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,281.4,212.35
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,280.54,211.32
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,279.64,210.45
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,195.79,146.76
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,112.7,82.67
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,146.66,109.13
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,180.42,135.13
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,203.78,152.68
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,226.91,169.91
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,314.01,235.77
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,398.42,298.4
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,350.86,263.1
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,306.01,229.94
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,268.96,202.83
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,232.28,175.66
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,283.84,215.25
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,334.66,253.54
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,249.08,189.46
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,160.2,121.59
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,120.41,90.79
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,80.32,59.2
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,160.7,123.36
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,232.85,179.96
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,137.99,105.67
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,42.5,29.42
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,36.69,24.82
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,30.89,20.12
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,25.09,15.31
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,19.29,11.2
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,13.98,6.49
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,8.67,1.75
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.82,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.98,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,15.26,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,37.44,4.96
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,104.31,74.73
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,170.08,131.49
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,227.53,181.08
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,289.75,233.65
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,298.35,241.29
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,301.5,243.29
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,408.02,328.92
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,534.39,427.26
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,557.37,443.43
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,577.34,457.21
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,514.34,403.8
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,439.52,340.89
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,431.52,332.64
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,430.72,329.61
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,614.85,471.29
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,797.84,606.1
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,776.93,584.99
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,745.15,557.27
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,695.08,517.12
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,635.36,470.28
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,705.39,521.71
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,780.2,575.02
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,895.34,661.55
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,994.97,728.71
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,984.28,720.21
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,970.71,710.53
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,952.48,697.84
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,931.53,683.46
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,905.31,665.61
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,876.67,646.2
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,844.29,622.99
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,809.7,598.36
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,769.56,571.39
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,727.93,543.14
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,682.72,510.56
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,636.56,476.69
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,587.34,440.65
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,537.98,403.57
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,486.27,363.18
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,432.3,320.21
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,378.82,277.15
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,327.1,234.51
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,274.77,190.7
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,225.68,149.67
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,176.44,110.4
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,131.74,77.41
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,89.0,51.32
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,52.97,39.49
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,44.89,32.44
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.34,24.72
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.53,12.53
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,12.78,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,13.15,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,32.06,5.82
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,96.48,68.55
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,157.83,120.36
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,222.87,174.73
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,303.56,240.69
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,364.89,290.47
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,430.76,342.48
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,493.6,390.39
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,560.41,439.92
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,617.07,479.84
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,671.14,516.89
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,721.2,550.53
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,771.52,582.61
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,810.99,606.65
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,849.08,629.48
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,882.19,649.02
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,909.94,664.89
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,932.83,678.91
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,953.18,691.34
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,967.43,698.5
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,978.82,703.93
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,984.78,707.39
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,987.75,709.09
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,982.42,704.16
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,974.12,697.51
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,962.92,690.2
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,948.99,681.26
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,928.0,668.11
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,904.85,653.61
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,798.64,578.96
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,698.71,504.94
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,605.55,439.75
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,516.87,376.3
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,564.77,413.38
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,601.16,441.14
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,552.7,406.68
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,506.66,373.91
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,512.42,380.22
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,501.3,372.93
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,423.6,314.54
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,360.41,267.39
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,343.66,253.77
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,313.91,227.95
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,270.0,193.3
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,235.14,166.01
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,193.68,132.8
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,148.3,97.84
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,112.71,75.42
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,78.64,61.19
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,62.54,47.33
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,46.59,33.27
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,28.09,16.23
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,9.37,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.86,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,15.44,1.05
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,64.41,44.88
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,111.06,84.41
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,157.33,123.53
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,206.28,164.28
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,262.19,209.83
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,315.24,252.2
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,425.54,339.42
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,539.02,426.59
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,592.61,465.08
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,647.22,503.66
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,691.42,533.72
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,738.09,564.92
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,778.79,591.31
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,818.37,616.51
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,845.98,632.6
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,871.12,646.9
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,896.4,661.43
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,919.53,674.38
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,931.83,679.63
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,941.37,683.16
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,949.04,687.03
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,954.12,689.26
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,710.18,517.14
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,456.31,330.67
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,575.97,417.56
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,687.74,495.02
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,631.2,454.55
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,575.58,415.27
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,535.66,387.5
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,496.81,360.2
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,517.71,375.16
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,534.08,386.53
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,564.71,410.73
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,585.83,427.9
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,542.23,397.02
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,500.29,367.33
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,467.42,344.29
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,434.2,320.55
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,411.57,304.19
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,384.53,283.7
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,359.96,264.03
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,329.93,238.41
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,281.68,200.27
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,236.8,164.76
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,191.38,129.87
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,154.75,103.42
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,114.08,76.33
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,78.04,60.67
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,61.1,46.13
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,45.12,32.09
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,28.1,16.41
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.58,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.9,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,17.81,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,47.23,16.39
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,109.39,78.73
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,174.95,134.09
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,180.87,141.64
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,173.43,136.65
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,153.72,120.49
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,130.67,100.78
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,104.64,79.45
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,80.28,59.45
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,287.33,226.41
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,507.88,393.24
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,536.67,410.51
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,563.36,427.02
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,363.13,277.14
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,155.36,115.51
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,179.46,133.89
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,203.64,151.64
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,169.85,125.7
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,136.32,99.96
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,441.67,329.67
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,746.9,537.61
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,857.43,613.78
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,962.95,685.02
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,850.03,604.1
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,729.88,517.8
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,693.75,493.96
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,657.68,469.26
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,643.59,460.24
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,629.21,450.85
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,663.97,476.74
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,693.6,498.6
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,647.59,467.25
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,605.68,438.75
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,601.71,438.61
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,596.52,437.12
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,496.63,365.48
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,406.51,299.98
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,398.19,295.05
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,390.95,290.23
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,346.62,257.88
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,309.13,230.47
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,300.58,224.05
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,289.56,214.46
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,249.65,183.0
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,213.78,154.27
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,187.45,131.18
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,155.46,104.37
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,116.08,78.4
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,82.18,64.32
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,63.62,48.44
