Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,350.26,255.38
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,300.81,214.96
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,253.94,176.16
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,207.26,138.34
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,165.2,105.36
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,123.64,75.95
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,87.9,54.97
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,56.9,43.22
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,48.48,35.76
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,35.81,24.36
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,24.15,12.28
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.91,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,9.64,1.55
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,18.81,9.61
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,27.99,17.46
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,40.08,27.65
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,52.17,37.72
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,77.04,58.11
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,102.42,78.6
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,241.34,191.78
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,378.82,299.33
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,402.92,315.65
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,424.96,330.67
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,370.13,286.14
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,301.8,231.28
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,298.48,228.16
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,287.04,218.74
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,350.68,265.71
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,406.54,305.66
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,482.9,361.24
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,567.84,421.45
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,521.75,386.54
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,483.24,357.5
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,441.93,327.63
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,400.93,297.71
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,531.56,393.53
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,664.4,486.9
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,823.47,606.01
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,960.52,699.36
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,875.03,639.13
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,787.84,572.89
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,784.73,571.54
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,779.64,568.16
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,671.9,491.4
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,572.83,419.76
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,594.13,436.78
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,606.87,446.67
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,640.95,475.84
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,659.52,492.14
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,612.74,457.09
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,562.43,419.49
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,512.76,381.77
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,463.07,343.05
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,411.15,301.74
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,360.45,260.38
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,308.58,217.47
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,258.77,175.69
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,205.8,132.52
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,159.4,95.58
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,114.24,62.88
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,74.06,39.43
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,40.06,28.85
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,35.95,25.16
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,28.73,18.55
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,20.95,10.18
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,26.92,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,71.9,46.97
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,114.42,85.73
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,161.05,125.77
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,204.85,162.68
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,250.7,200.11
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,253.92,202.58
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,258.34,205.17
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,431.18,342.85
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,615.6,480.59
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,664.68,511.85
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,713.71,543.87
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,694.04,526.72
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,652.83,492.03
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,594.61,447.42
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,527.45,395.66
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,498.12,372.76
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,457.78,341.62
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,576.28,427.55
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,695.73,509.81
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,713.07,518.7
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,729.3,527.74
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,873.04,632.24
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,1002.26,713.92
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,908.15,650.36
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,799.84,571.08
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,892.68,640.36
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,970.72,688.52
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,952.84,675.11
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,932.38,661.42
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,907.51,646.31
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,880.19,629.67
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,849.34,610.72
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,816.4,590.35
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,779.37,567.16
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,740.65,542.66
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,629.03,463.48
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,542.23,398.65
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,559.91,416.08
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,557.75,416.68
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,508.33,379.49
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,459.28,341.79
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,378.19,280.63
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,323.64,240.64
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,279.45,206.65
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,238.08,174.57
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,200.83,145.05
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,164.57,116.5
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,129.95,90.51
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,97.41,67.82
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,68.56,53.12
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,53.37,39.93
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,38.66,26.87
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,24.82,13.27
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,13.76,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,16.9,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,36.6,21.76
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,70.23,51.15
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,110.88,85.59
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,147.22,116.31
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,184.85,147.5
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,244.17,195.89
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,315.9,252.94
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,330.28,262.74
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,349.5,275.87
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,369.75,289.54
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,388.14,301.46
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,408.66,315.07
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,419.11,321.09
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,510.23,389.33
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,604.47,457.9
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,643.99,484.25
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,683.31,510.38
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,727.28,541.23
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,771.23,571.75
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,801.56,591.52
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,836.98,614.5
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,793.74,581.89
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,754.1,551.87
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,721.74,528.61
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,694.14,508.39
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,670.41,491.41
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,646.44,474.22
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,676.08,496.55
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,703.54,516.96
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,686.22,504.9
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,668.48,492.75
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,679.9,503.21
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,688.29,511.22
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,668.98,499.45
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,644.67,484.06
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,637.76,480.77
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,624.54,472.38
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,539.14,408.03
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,468.2,354.08
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,239.21,182.29
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,23.2,12.92
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,66.75,47.94
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,109.7,82.43
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,166.89,126.81
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,211.93,160.44
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,182.14,137.12
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,153.04,114.41
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,125.44,93.01
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,98.97,73.01
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,78.51,61.9
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,60.16,45.9
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,42.87,30.53
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,25.66,14.14
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,13.27,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,51.75,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,116.41,78.11
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,176.89,133.43
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,250.13,195.93
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,313.34,249.85
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,382.68,307.2
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,442.87,355.8
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,506.41,405.45
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,563.06,448.54
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,621.42,491.77
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,670.22,525.48
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,721.6,560.31
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,768.1,591.43
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,813.89,621.82
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,852.22,647.12
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,888.84,671.12
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,914.97,686.42
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,944.41,703.98
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,967.76,718.78
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,988.42,731.86
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,1003.72,739.93
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,1016.09,746.14
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,1022.93,749.94
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,1026.64,751.82
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,1026.19,751.08
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,1022.6,748.41
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,1012.45,741.14
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,999.33,732.06
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,864.33,637.62
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,731.28,534.98
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,827.78,612.49
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,908.87,669.96
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,876.93,648.03
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,842.74,625.19
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,804.83,600.93
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,765.08,575.18
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,721.17,545.1
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,676.39,512.52
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,628.9,476.68
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,580.81,439.81
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,527.1,398.27
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,476.43,357.89
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,403.67,301.1
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,347.95,257.53
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,297.34,216.99
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,252.45,181.15
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,216.46,146.55
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,166.75,100.37
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,120.3,66.14
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,78.67,41.19
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,40.23,29.07
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,36.58,25.83
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,29.86,19.68
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,22.63,12.02
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,14.25,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,58.59,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,131.28,88.69
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,195.58,148.19
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,270.61,212.68
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,334.09,267.23
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,403.55,324.87
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,463.64,373.27
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,526.8,422.32
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,580.46,461.82
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,637.69,502.02
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,687.96,536.22
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,738.1,569.73
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,782.92,598.91
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,826.65,626.97
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,859.23,647.6
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,895.11,670.44
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,925.27,688.14
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,953.04,704.17
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,975.32,717.34
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,994.83,728.73
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,1008.94,735.47
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,1020.02,740.34
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,1025.49,742.83
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,1027.8,743.42
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,1025.94,739.97
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,1020.92,734.65
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,1009.86,727.04
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,995.85,717.69
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,977.14,705.4
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,955.75,691.46
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,930.79,675.25
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,903.27,657.39
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,870.8,636.25
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,836.22,613.66
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,798.38,588.78
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,758.81,562.57
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,714.36,532.81
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,669.19,500.61
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,622.53,466.28
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,572.33,428.76
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,521.54,390.03
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,471.09,350.55
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,419.29,309.56
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,368.64,268.36
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,316.85,225.13
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,264.06,180.79
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,214.17,139.41
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,167.73,101.98
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,122.18,68.67
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,81.78,44.35
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,44.4,32.5
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,39.18,27.94
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,31.63,21.05
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,23.14,12.42
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.71,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,47.72,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,106.34,71.06
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,166.34,124.79
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,236.35,183.8
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,298.0,235.57
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,368.81,292.97
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,428.32,339.96
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,491.19,387.96
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,547.56,428.73
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,605.69,469.36
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,655.91,504.82
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,706.37,538.76
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,750.66,566.77
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,791.14,591.74
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,829.27,615.68
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,865.88,638.38
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,895.86,655.64
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,923.57,671.37
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,832.49,606.9
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,721.6,523.89
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,859.52,624.37
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,992.45,710.41
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,862.05,620.37
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,713.12,511.88
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,865.44,623.71
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,996.13,708.9
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,985.86,701.03
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,972.85,692.81
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,876.7,629.73
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,779.2,558.77
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,839.06,606.56
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,886.3,639.22
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,854.78,618.66
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,821.25,597.33
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,784.68,573.85
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,745.62,548.51
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,703.83,520.69
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,660.58,490.33
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,614.02,456.61
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,567.08,421.88
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,517.44,384.51
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,468.24,346.48
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,417.33,306.68
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,364.47,264.43
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,313.18,222.07
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,264.3,181.19
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,215.15,140.88
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,169.57,104.51
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,125.64,72.67
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,87.65,49.94
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,52.33,38.93
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,44.98,32.58
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,35.54,24.12
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,25.58,14.28
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,12.94,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,40.73,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,91.27,59.91
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,155.32,115.61
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,222.19,171.66
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,282.61,221.92
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,349.46,275.98
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,407.87,321.92
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,473.51,371.78
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,529.34,412.95
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,587.12,454.43
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,637.96,490.46
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,689.23,525.67
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,733.38,553.99
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,776.88,581.48
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,615.72,462.64
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,411.35,306.79
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,665.94,498.14
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,908.02,661.68
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,821.63,597.4
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,715.91,518.17
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,849.13,614.43
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,977.16,696.97
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,984.2,698.96
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,988.37,700.45
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,982.23,696.16
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,973.12,690.22
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,963.33,683.98
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,950.99,676.23
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,839.79,600.49
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,729.13,520.57
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,703.29,504.08
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,677.51,486.87
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,649.09,467.83
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,619.8,448.12
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,632.16,459.37
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,640.64,467.29
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,610.36,447.31
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,580.64,427.48
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,552.29,408.6
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,520.5,386.59
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,485.09,360.64
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,445.99,331.03
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,387.06,286.23
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,340.72,250.88
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,296.47,216.39
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,254.03,182.9
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,214.32,151.92
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,177.3,123.48
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,140.01,96.0
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,105.85,72.74
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,74.8,58.21
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,59.25,44.79
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,43.22,30.6
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,28.08,16.34
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,14.44,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,41.66,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,100.05,66.41
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,157.73,117.59
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,224.41,173.25
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,285.39,223.81
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,353.05,278.19
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,414.33,325.72
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,476.59,372.34
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,533.39,413.66
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,592.25,455.22
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,642.44,489.69
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,692.96,522.85
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,737.44,551.01
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,781.4,578.46
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,817.05,601.2
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,854.28,624.95
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,885.29,643.22
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,914.34,660.18
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,937.49,674.63
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,958.13,687.58
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,973.06,695.58
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,985.24,701.94
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,882.4,632.44
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,766.45,547.48
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,884.03,635.86
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,985.82,703.85
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,976.71,697.38
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,964.87,690.21
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,947.61,678.27
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,927.9,664.85
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,904.36,650.34
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,878.47,634.27
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,757.5,550.92
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,650.6,470.9
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,528.26,385.68
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,414.39,303.86
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,541.26,403.45
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,648.68,483.78
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,563.5,418.99
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,496.95,368.26
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,449.98,333.96
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,405.35,300.87
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,322.91,240.5
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,252.43,189.15
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,271.43,199.05
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,267.82,187.48
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,221.36,149.88
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,178.03,115.8
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,135.95,85.1
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,98.77,61.58
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,63.98,48.88
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,52.82,39.21
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,39.92,27.8
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,28.12,16.46
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,14.41,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,49.19,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,110.07,73.13
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,168.8,125.8
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,237.58,183.51
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,300.33,235.87
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,367.2,290.09
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,425.51,335.89
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,487.08,382.61
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,542.36,423.35
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,599.34,464.17
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,562.38,432.25
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,504.32,384.9
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,641.04,486.98
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,784.68,584.71
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,822.1,605.29
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,857.97,625.44
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,771.75,562.67
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,662.26,479.56
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,621.55,450.01
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,586.74,423.62
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,627.28,450.53
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,667.47,476.22
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,699.24,497.2
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,730.21,517.54
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,642.14,456.64
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,549.91,392.55
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,772.7,555.26
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,968.27,681.85
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,748.66,534.9
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,530.02,377.08
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,717.35,517.25
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,880.9,626.73
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,849.9,606.22
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,816.93,586.2
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,780.33,563.21
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,742.12,538.97
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,700.19,512.19
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,655.33,481.44
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,609.61,449.08
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,563.47,415.61
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,514.3,379.07
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,465.92,342.16
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,378.98,277.69
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,319.64,234.84
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,301.4,216.69
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,265.62,181.91
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,217.12,142.62
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,172.25,107.13
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,129.29,76.1
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,92.82,54.08
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,57.16,42.73
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.2,34.17
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.03,25.18
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.29,14.98
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.29,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,39.56,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,88.58,57.76
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,151.11,112.1
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,216.44,166.91
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,158.32,123.33
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,77.95,58.08
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,111.07,84.77
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,144.56,111.13
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,244.72,190.82
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,353.76,274.71
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,512.95,397.72
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,677.98,519.66
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,721.84,546.96
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,765.02,574.18
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,718.82,537.14
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,654.91,486.4
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,673.16,496.78
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,689.44,505.18
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,815.85,597.35
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,939.37,679.98
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,860.63,621.99
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,765.96,550.36
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,875.23,630.9
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,975.96,698.3
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,885.09,634.49
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,785.32,561.12
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,871.9,626.45
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,946.09,677.51
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,850.02,609.87
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,753.74,538.86
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,812.9,586.13
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,858.52,620.53
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,828.61,599.39
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,796.3,577.32
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,759.93,553.29
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,722.41,527.73
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,678.04,496.49
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,635.12,465.87
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,591.33,435.41
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,547.83,404.46
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,470.78,347.46
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,409.61,301.99
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,371.6,273.69
