Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,333.12,244.28
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,304.66,220.32
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,272.07,191.6
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,227.14,156.39
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,186.09,124.93
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,145.13,95.38
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,113.15,75.23
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,79.26,61.49
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,63.62,48.11
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,46.97,33.57
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,31.21,18.99
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,16.11,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,34.01,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,75.52,48.59
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,130.35,96.04
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,192.06,147.46
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,257.14,200.93
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,322.48,253.61
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,380.2,299.53
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,441.8,347.23
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,401.03,313.38
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,346.67,268.4
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,379.55,292.52
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,411.83,315.5
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,387.69,294.62
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,350.94,264.62
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,497.93,375.34
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,651.61,485.71
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,624.28,461.58
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,583.76,429.46
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,758.6,558.35
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,927.56,674.23
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,942.86,680.92
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,955.63,687.31
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,913.85,656.84
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,868.0,621.27
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,831.52,595.91
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,798.2,572.3
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,835.39,598.64
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,871.28,623.36
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,853.61,610.56
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,834.79,597.4
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,820.13,588.3
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,803.91,578.1
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,750.7,542.27
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,700.57,508.26
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,674.39,491.34
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,648.54,474.22
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,634.74,465.91
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,616.4,453.98
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,563.44,416.97
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,512.73,381.01
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,479.84,357.07
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,443.02,329.23
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,381.4,282.86
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,333.23,246.7
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,280.14,206.6
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,238.31,175.41
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,204.32,149.46
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,172.15,125.02
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,140.33,101.02
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,110.5,79.33
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,82.99,60.74
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,63.99,48.45
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,48.49,34.77
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,29.5,17.62
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,15.2,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,39.64,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,88.89,57.59
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,153.04,113.21
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,220.48,169.75
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,283.99,222.7
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,358.34,283.02
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,417.82,330.17
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,480.77,378.54
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,457.83,358.14
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,415.75,322.62
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,551.8,428.06
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,700.01,536.5
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,742.96,563.19
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,788.16,591.6
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,737.54,552.6
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,663.83,493.93
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,632.53,467.87
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,587.55,432.08
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,589.29,431.91
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,589.73,430.65
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,612.55,445.12
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,634.77,458.95
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,823.13,597.75
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,991.94,709.81
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,989.86,705.29
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,984.8,700.36
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,868.19,621.67
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,742.71,529.16
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,842.96,606.55
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,925.66,663.44
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,765.77,553.32
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,613.66,440.45
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,723.22,526.46
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,812.92,591.72
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,660.83,483.03
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,532.07,385.81
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,601.74,442.56
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,651.77,482.3
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,561.67,414.4
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,493.73,362.64
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,459.67,338.27
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,424.07,312.01
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,387.13,284.49
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,344.14,251.62
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,294.95,214.24
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,248.48,179.39
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,210.57,150.15
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,174.17,122.16
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,139.36,96.44
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,107.18,74.0
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,77.54,55.56
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,63.36,47.73
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,46.79,33.23
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,29.75,17.8
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,15.35,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,27.78,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,75.8,48.7
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,131.79,97.18
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,195.73,150.65
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,263.02,206.36
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,331.19,261.92
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,241.0,190.67
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,121.56,92.6
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,172.35,132.99
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,232.23,179.49
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,284.37,219.56
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,337.91,260.08
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,428.58,328.26
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,514.4,391.09
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,433.03,327.64
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,337.72,253.58
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,334.95,250.46
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,323.9,241.08
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,382.02,282.71
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,431.9,317.39
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,517.23,377.52
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,609.82,440.55
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,592.53,426.98
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,568.64,409.59
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,677.19,485.53
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,781.75,555.55
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,762.21,541.37
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,741.89,527.54
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,842.79,604.99
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,926.04,663.07
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,902.85,648.25
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,877.32,632.64
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,846.86,613.68
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,814.33,593.22
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,778.43,569.88
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,740.06,544.72
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,698.08,516.72
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,655.17,486.38
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,609.51,453.19
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,563.55,419.08
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,515.25,382.57
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,467.64,345.72
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,414.47,304.46
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,365.48,265.25
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,315.5,224.18
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,268.15,184.83
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,220.56,146.06
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,176.62,111.06
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,133.25,79.18
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,95.11,55.14
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,59.72,39.07
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,47.81,34.72
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.09,26.05
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.83,16.35
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.04,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,25.16,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,64.45,40.65
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,124.59,91.79
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,186.38,143.34
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,245.94,192.81
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,320.08,252.81
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,378.51,299.2
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,441.0,347.48
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,499.0,391.37
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,564.04,439.33
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,615.35,476.55
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,667.32,513.6
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,717.55,547.84
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,768.49,581.14
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,807.13,605.2
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,844.48,628.16
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,875.9,647.07
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,909.34,667.34
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,933.0,681.77
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,954.22,694.66
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,971.13,703.3
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,979.44,706.39
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,986.2,709.88
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,990.05,711.56
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,992.04,710.98
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,991.1,708.61
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,981.72,701.87
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,969.57,693.49
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,953.39,682.61
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,934.64,670.18
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,910.61,654.37
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,884.17,637.05
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,854.12,616.11
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,821.92,593.83
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,785.77,570.12
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,747.93,545.2
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,706.28,517.54
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,663.46,487.31
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,616.09,454.17
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,570.29,421.25
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,521.46,384.48
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,472.88,347.03
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,422.4,307.98
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,373.07,268.73
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,318.88,224.71
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,269.9,184.07
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,221.24,144.29
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,175.96,108.07
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,131.09,74.96
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,91.14,49.8
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,54.17,33.65
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,42.98,30.53
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,35.26,23.66
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,26.98,15.74
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,31.99,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,85.93,55.27
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,149.58,110.53
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,216.92,166.92
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,184.95,144.16
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,133.62,103.03
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,303.63,240.83
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,481.41,379.57
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,541.19,423.8
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,603.82,469.39
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,654.45,505.23
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,705.35,539.75
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,749.48,567.99
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,796.2,597.6
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,833.55,620.11
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,869.27,641.28
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,900.96,659.52
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,925.04,672.61
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,947.26,685.87
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,966.9,697.48
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,981.85,705.01
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,993.94,710.78
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,1000.07,713.98
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,1003.19,715.39
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,1001.26,712.27
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,996.29,707.37
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,986.42,700.93
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,973.75,692.82
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,956.53,680.5
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,936.81,666.7
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,913.2,651.83
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,887.17,635.41
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,855.87,615.51
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,822.6,594.26
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,786.54,570.83
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,748.8,546.15
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,707.03,518.74
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,662.42,487.37
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,616.43,455.22
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,570.06,421.95
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,521.4,385.31
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,473.16,348.11
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,422.71,308.95
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,370.29,267.4
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,319.72,225.96
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,271.28,185.7
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,222.63,146.0
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,177.46,109.93
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,133.1,77.09
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,93.5,51.95
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,57.11,35.82
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,45.4,32.56
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,36.43,24.65
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,26.95,15.76
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,37.75,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,105.36,68.6
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,164.77,121.97
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,234.59,180.5
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,303.18,237.67
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,378.98,299.29
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,438.35,346.34
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,501.02,394.31
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,558.91,437.31
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,619.11,480.69
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,667.08,513.46
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,717.47,547.16
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,762.96,575.65
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,807.91,603.22
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,845.78,625.48
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,876.65,642.78
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,907.58,660.28
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,936.43,676.26
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,959.34,689.33
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,979.57,700.71
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,994.4,707.26
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,1006.33,712.04
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,1012.79,714.47
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,1016.14,715.07
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,1015.34,712.22
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,1011.42,707.58
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,1001.96,700.61
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,989.53,691.95
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,971.89,679.27
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,951.57,665.08
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,927.2,648.88
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,900.27,631.15
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,869.15,611.75
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,835.78,590.91
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,798.75,567.64
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,759.92,543.09
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,717.7,516.49
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,674.26,488.04
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,627.95,455.89
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,580.95,422.43
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,531.45,386.31
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,481.98,349.17
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,426.71,307.42
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,376.02,267.66
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,324.66,226.03
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,275.21,185.2
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,224.99,144.26
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,174.75,104.14
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,128.18,69.68
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,86.25,43.28
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,47.54,26.95
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,35.71,24.46
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,30.37,19.64
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,24.65,13.99
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.08,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,37.49,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,104.61,67.46
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,163.93,120.84
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,233.59,179.3
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,295.21,230.83
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,367.27,289.21
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,426.58,336.47
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,489.3,384.86
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,434.44,339.55
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,346.88,268.44
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,351.0,269.59
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,343.33,261.44
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,453.67,343.79
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,570.68,427.25
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,526.5,391.42
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,485.58,358.5
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,707.71,521.1
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,921.35,658.85
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,944.47,668.12
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,965.05,677.58
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,980.86,682.51
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,993.91,685.57
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,1001.12,688.2
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,1005.31,689.17
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,1002.43,685.62
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,996.45,680.44
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,987.64,675.99
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,976.03,669.95
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,960.36,660.97
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,942.11,650.4
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,918.08,636.86
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,891.64,621.79
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,861.56,604.34
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,829.33,585.39
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,793.12,563.19
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,755.22,539.74
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,712.55,513.32
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,667.13,483.02
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,620.69,450.89
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,573.9,417.71
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,524.5,382.02
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,475.71,345.71
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,425.09,307.42
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,372.5,266.66
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,321.44,225.79
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,273.23,186.56
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,224.82,147.62
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,179.97,112.18
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,136.39,80.58
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,99.2,57.49
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,62.64,40.18
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,48.46,35.29
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,38.78,26.75
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.55,17.21
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.93,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.71,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,15.43,6.74
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,23.15,13.25
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,32.34,20.88
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,41.52,28.39
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,66.24,48.43
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,92.04,69.02
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,155.59,119.37
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,228.6,175.5
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,450.04,348.29
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,674.43,511.19
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,719.2,537.26
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,763.52,564.12
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,801.75,588.11
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,838.7,611.11
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,866.23,626.63
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,895.16,643.05
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,918.37,657.03
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,939.24,669.61
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,895.57,640.27
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,839.61,598.91
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,911.75,652.05
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,978.52,695.04
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,979.72,695.78
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,978.06,695.45
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,968.65,689.34
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,956.54,681.68
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,849.11,608.0
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,742.02,528.71
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,742.64,531.06
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,740.92,530.98
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,693.11,497.91
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,647.46,466.31
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,702.35,511.27
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,739.03,541.0
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,698.29,513.18
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,656.33,483.83
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,611.72,451.96
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,566.72,419.11
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,518.54,383.3
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,470.44,346.63
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,420.94,308.76
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,369.36,268.27
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,274.47,198.99
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,220.86,164.04
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,206.54,144.94
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,177.83,111.6
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,133.53,78.17
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,93.76,52.28
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,56.94,35.19
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,43.63,31.39
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,35.55,24.19
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,26.89,16.0
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.56,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,35.04,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,98.55,63.17
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,156.44,115.26
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,224.35,171.69
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,285.31,221.8
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,356.21,278.05
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,414.47,323.07
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,476.17,369.02
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,438.9,338.29
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,371.57,284.61
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,367.52,279.96
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,350.31,265.08
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,565.86,427.47
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,777.98,572.16
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,712.0,520.2
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,621.54,450.56
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,766.02,553.44
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,912.6,645.17
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,930.28,652.62
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,951.19,663.56
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,966.96,670.72
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,979.99,676.31
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,987.18,679.86
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,991.42,681.8
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,916.18,634.07
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,825.42,570.05
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,780.34,540.78
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,734.97,510.42
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,842.95,590.7
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,933.29,650.27
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,910.31,635.9
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,884.88,621.14
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,855.28,602.91
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,823.45,583.13
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,787.24,562.24
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,749.32,539.91
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,705.03,512.18
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,659.32,481.01
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,614.36,449.68
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,569.05,417.26
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,520.6,381.73
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,469.88,343.7
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,419.64,305.44
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,370.75,267.11
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,321.03,227.02
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,273.95,188.47
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,226.15,149.9
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,181.98,114.92
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,138.64,83.12
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,100.81,58.99
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,64.66,41.52
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,49.97,36.57
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.34,28.06
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,32.05,20.07
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,16.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,32.23,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,85.93,54.08
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,150.02,110.51
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,217.63,166.86
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,278.44,217.5
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,346.24,272.36
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,407.39,320.3
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,469.61,367.43
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,525.72,407.62
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,583.88,447.76
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,634.52,481.42
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,685.58,513.28
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,730.6,540.14
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,775.09,565.91
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,810.13,586.0
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,846.65,606.72
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,877.36,622.07
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,906.01,635.8
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,929.92,649.13
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,951.4,661.03
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,966.75,667.89
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,979.38,673.22
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,986.71,676.84
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,985.35,675.42
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,987.14,676.32
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,986.03,675.48
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,977.44,670.86
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,966.07,664.71
