Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,919.63,650.3
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,943.34,664.33
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,964.51,676.8
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,980.48,684.74
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,993.63,691.04
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,1001.37,695.54
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,1006.09,698.35
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,1004.24,696.37
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,999.32,692.63
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,990.49,687.52
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,978.82,680.77
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,962.08,670.41
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,942.8,658.46
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,919.63,644.65
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,894.03,629.28
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,788.85,560.26
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,694.94,492.25
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,732.53,525.08
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,757.62,546.18
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,715.71,519.11
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,670.88,488.69
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,624.83,457.25
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,578.34,424.58
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,529.4,388.36
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,480.93,351.55
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,430.26,312.84
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,377.61,271.65
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,326.83,230.51
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,278.52,190.75
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,229.45,150.9
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,183.81,114.47
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,138.95,81.14
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,99.07,55.32
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,62.15,37.74
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,46.71,33.55
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,37.81,25.75
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.42,17.12
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.32,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,21.94,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,59.84,31.31
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,117.79,84.78
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,181.56,137.82
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,249.53,194.05
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,319.21,250.88
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,377.94,297.78
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,440.98,346.62
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,503.5,393.77
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,566.08,439.74
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,617.03,475.6
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,668.62,510.97
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,716.24,541.93
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,763.87,572.37
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,802.88,596.21
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,837.62,616.86
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,870.33,636.18
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,901.24,654.16
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,925.53,668.79
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,947.39,681.89
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,963.64,690.24
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,977.18,696.93
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,985.45,700.04
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,984.99,697.7
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,989.21,698.79
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,984.65,694.37
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,976.64,689.1
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,965.82,682.15
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,949.47,672.02
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,930.67,660.39
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,907.08,645.46
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,881.22,629.09
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,850.76,609.69
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,818.51,589.05
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,782.69,565.94
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,745.4,541.7
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,636.45,462.39
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,546.65,394.99
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,568.5,415.88
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,572.7,422.2
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,480.99,353.23
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,413.09,302.04
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,402.31,294.0
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,374.74,270.61
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,324.82,230.29
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,278.18,192.21
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,230.82,154.14
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,187.23,119.72
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,144.42,88.35
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,106.41,63.8
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,70.76,45.66
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,54.56,39.92
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.46,30.27
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,33.58,21.12
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,17.29,0.3
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,24.62,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,66.2,34.03
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,132.08,95.37
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,199.06,151.41
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,262.07,204.35
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,333.5,263.28
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,230.95,182.46
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,98.54,73.73
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,83.99,61.71
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,70.59,50.63
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,246.16,189.8
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,423.74,324.53
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,501.7,381.46
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,574.32,433.69
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,575.9,431.92
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,564.41,421.13
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,596.41,442.32
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,627.84,462.73
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,793.32,585.12
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,944.1,686.39
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,959.36,693.32
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,971.8,699.15
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,979.32,703.02
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,983.94,705.12
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,856.01,614.78
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,709.02,504.24
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,764.2,544.48
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,812.66,578.94
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,874.71,625.75
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,926.84,659.93
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,781.05,558.93
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,643.83,456.99
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,599.74,426.93
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,557.16,397.34
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,660.31,477.82
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,743.01,540.13
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,701.76,512.01
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,659.52,482.35
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,614.93,451.41
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,569.96,419.39
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,522.05,383.6
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,474.53,347.26
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,422.0,307.16
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,373.64,269.05
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,323.32,228.29
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,275.2,188.73
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,227.28,149.96
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,182.91,114.69
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,139.14,82.28
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,100.36,57.2
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,64.59,39.98
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,49.04,35.18
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.22,27.47
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,30.9,18.88
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,16.89,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,12.18,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,25.37,9.58
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,75.39,52.81
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,121.19,91.0
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,172.23,133.29
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,235.18,184.68
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,284.69,224.66
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,338.27,267.0
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,394.22,310.09
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,452.85,354.23
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,515.8,400.27
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,571.56,440.14
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,576.6,440.64
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,585.93,444.05
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,596.72,448.49
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,604.04,450.35
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,750.58,559.8
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,899.53,661.76
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,924.37,674.85
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,946.81,686.9
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,964.94,696.38
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,974.61,700.35
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,982.66,704.56
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,987.8,706.97
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,986.43,703.79
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,987.51,702.34
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,979.53,695.15
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,968.72,686.32
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,950.64,673.29
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,934.62,661.73
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,911.39,646.98
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,885.8,630.74
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,817.74,584.9
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,755.36,537.91
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,760.14,546.89
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,754.62,546.47
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,709.96,516.68
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,666.25,485.69
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,620.57,453.95
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,574.63,421.23
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,526.38,385.33
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,475.47,346.77
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,403.59,293.02
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,350.63,253.88
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,317.11,225.57
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,273.92,187.63
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,228.69,151.33
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,186.32,117.8
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,143.57,86.53
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,105.28,61.99
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,68.95,43.88
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,52.99,38.44
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,43.07,29.8
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,34.34,21.59
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,17.69,0.08
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,22.88,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,61.59,29.04
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,121.93,87.13
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,194.9,147.85
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,259.08,201.47
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,332.13,261.29
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,360.92,285.26
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,386.07,305.21
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,417.34,328.13
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,436.97,341.53
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,556.73,433.38
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,685.97,527.6
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,689.61,526.34
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,680.0,514.98
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,672.99,504.93
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,650.29,483.96
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,672.51,497.01
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,692.91,508.46
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,750.94,548.32
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,817.76,592.92
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,907.45,656.54
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,987.53,706.11
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,995.05,709.75
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,999.54,712.03
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,996.97,708.44
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,991.31,703.05
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,927.34,660.86
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,854.91,605.9
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,901.78,643.49
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,937.28,665.89
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,914.59,651.19
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,889.41,635.24
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,859.2,614.9
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,826.81,593.13
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,791.27,570.27
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,753.97,546.1
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,711.56,518.39
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,668.34,488.7
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,621.33,456.32
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,575.76,423.98
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,527.07,387.63
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,478.6,350.53
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,428.36,311.87
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,379.17,272.91
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,325.26,229.16
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,276.5,188.75
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,227.34,148.58
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,181.43,111.74
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,136.64,78.5
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,97.0,53.11
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,59.64,35.7
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,45.18,32.12
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,37.44,25.31
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.28,17.66
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.75,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,22.32,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,60.22,27.04
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,119.61,85.26
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,191.41,145.2
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,257.38,200.42
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,332.84,262.53
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,395.06,312.72
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,458.75,362.65
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,518.5,408.38
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,581.16,455.08
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,631.73,491.27
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,682.75,525.77
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,726.34,553.35
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,772.14,581.99
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,811.39,607.61
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,849.18,632.03
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,880.88,651.04
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,910.54,668.58
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,928.98,678.22
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,950.59,690.04
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,966.63,698.14
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,979.85,704.45
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,988.16,709.13
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,993.5,712.01
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,993.34,709.92
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,990.17,706.04
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,982.06,700.57
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,971.09,693.38
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,955.03,681.52
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,936.41,668.13
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,913.42,653.38
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,888.01,637.07
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,858.15,616.98
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,826.22,595.48
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,790.61,573.68
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,753.28,550.45
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,710.14,521.79
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,667.26,491.41
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,621.74,458.55
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,575.81,424.69
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,527.08,388.03
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,479.0,351.0
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,425.74,310.03
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,376.57,271.02
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,326.1,230.41
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,278.28,191.33
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,229.55,151.71
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,184.38,115.7
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,140.65,83.44
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,102.67,59.22
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,65.9,41.45
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,50.65,36.67
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.47,28.62
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,33.59,21.06
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,17.29,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,15.97,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,40.22,15.52
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,90.56,63.51
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,149.58,112.4
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,206.83,160.01
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,281.11,220.73
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,360.6,284.62
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,453.03,356.86
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,515.53,404.54
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,581.72,453.79
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,633.08,490.16
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,684.89,524.86
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,729.81,554.14
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,777.23,584.74
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,714.53,535.4
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,626.78,464.58
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,654.16,481.87
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,680.24,497.64
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,824.31,603.1
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,956.43,689.76
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,972.23,696.93
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,985.2,702.98
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,993.23,707.41
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,998.25,710.04
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,996.21,706.74
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,991.05,701.61
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,982.47,695.91
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,971.03,688.49
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,954.02,676.44
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,934.51,662.89
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,911.59,648.59
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,886.26,632.7
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,855.75,613.61
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,823.35,593.14
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,787.62,570.07
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,750.24,545.71
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,708.51,518.17
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,666.46,488.61
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,576.87,422.37
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,509.32,371.39
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,467.13,340.99
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,425.83,310.69
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,380.05,277.26
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,336.55,245.02
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,314.89,225.26
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,276.79,189.82
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,227.97,149.98
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,182.58,113.67
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,138.19,80.52
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,98.27,54.65
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,61.11,37.34
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,46.76,33.43
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,37.87,25.65
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.48,16.99
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.35,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,20.99,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,56.59,22.19
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,117.14,82.86
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,189.32,142.64
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,253.56,196.15
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,326.75,255.99
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,389.23,305.97
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,453.68,356.0
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,397.48,310.36
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,327.16,252.41
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,500.19,387.28
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,682.43,521.54
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,727.69,550.15
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,775.6,580.82
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,814.61,604.61
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,852.14,627.11
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,885.12,646.29
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,910.76,660.55
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,934.79,673.45
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,956.27,684.63
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,972.99,692.96
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,986.93,699.56
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,995.01,703.69
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,1000.05,706.03
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,999.53,703.76
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,995.92,699.68
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,858.95,608.23
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,710.76,500.14
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,836.49,593.72
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,941.79,663.24
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,918.53,648.1
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,892.79,632.16
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,862.98,613.72
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,831.02,593.74
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,794.89,570.86
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,757.01,546.62
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,715.09,519.62
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,670.5,489.11
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,624.92,457.7
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,578.78,425.0
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,529.46,388.32
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,480.69,351.1
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,430.45,312.46
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,378.17,271.33
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,327.09,229.8
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,278.47,189.72
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,229.53,150.0
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,184.04,113.79
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,139.24,80.79
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,99.58,55.56
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,62.83,38.73
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,48.34,34.59
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,39.5,26.86
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.15,18.2
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.19,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,19.7,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,53.13,18.85
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,113.09,79.66
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,183.84,138.23
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,249.48,192.71
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,329.47,257.85
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,369.83,290.47
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,412.82,323.68
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,492.85,384.53
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,575.75,445.69
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,535.93,411.16
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,474.96,360.9
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,619.29,469.51
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,771.96,575.76
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,743.2,550.95
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,695.18,510.89
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,802.05,587.59
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,908.93,655.71
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,933.58,668.19
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,949.95,675.85
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,794.13,567.93
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,606.06,429.74
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,808.03,577.21
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,990.97,697.1
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,988.35,692.2
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,982.65,686.87
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,889.79,625.41
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,787.95,551.51
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,863.81,608.4
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,926.04,649.05
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,804.4,566.91
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,685.6,480.64
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,759.65,538.8
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,816.55,580.66
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,780.23,557.06
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,742.42,532.89
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,702.11,506.44
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,660.74,478.03
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,615.54,447.17
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,570.01,415.26
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,518.43,377.46
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,470.62,341.45
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,392.66,284.02
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,335.85,242.89
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,287.23,206.89
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,247.87,177.78
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,225.62,155.66
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,186.77,119.11
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,143.81,87.99
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,106.11,63.94
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,70.97,46.52
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,56.26,41.13
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,47.05,33.03
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,33.56,20.85
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.27,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.44,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.89,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.82,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,86.07,64.5
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,173.36,133.89
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,138.42,105.39
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,100.52,74.52
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,148.78,112.01
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,197.72,149.17
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,350.29,266.42
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,494.47,372.84
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,423.58,316.9
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,338.69,250.94
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,468.0,345.96
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,591.16,432.85
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,610.98,445.08
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,629.89,457.1
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,726.05,524.64
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,821.82,589.71
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,758.22,541.68
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,692.25,492.62
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,779.16,553.24
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,861.83,608.93
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,813.95,575.0
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,768.84,543.33
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,849.11,604.78
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,916.23,652.18
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,893.88,637.45
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,869.36,621.86
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,838.76,601.01
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,806.67,579.23
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,771.8,556.74
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,735.58,532.62
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,692.35,502.87
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,650.23,473.37
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,606.13,442.98
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,562.02,411.83
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,484.38,354.17
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,423.52,308.74
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,402.57,293.25
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,373.89,269.96
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,325.53,231.95
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,281.9,197.6
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,236.91,162.71
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,196.07,131.65
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,160.05,106.74
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,126.43,85.52
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,92.23,65.4
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,75.77,57.45
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,55.45,40.05
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,35.82,22.7
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,18.61,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,9.47,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,18.93,1.79
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,75.86,52.32
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,128.31,96.1
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,192.99,149.27
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,259.87,203.97
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,318.35,251.15
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,381.87,301.22
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,450.96,354.59
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,517.61,405.06
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,570.4,443.57
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,624.6,482.33
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,678.66,520.37
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,730.41,556.16
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,771.75,583.23
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,812.17,608.95
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,847.49,630.85
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,881.44,651.64
