Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,907.38,666.6
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,931.15,680.05
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,949.89,690.38
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,962.19,696.48
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,972.11,702.31
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,979.25,706.41
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,978.58,704.0
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,975.07,699.88
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,967.82,694.64
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,957.91,687.77
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,941.65,675.66
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,923.11,662.2
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,900.97,647.59
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,876.71,631.64
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,847.01,612.29
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,815.57,591.75
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,779.47,567.86
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,742.09,542.1
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,702.99,515.02
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,662.4,486.43
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,616.93,454.58
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,571.39,421.92
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,522.96,385.5
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,475.74,349.26
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,426.4,311.44
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,378.76,274.05
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,329.45,234.51
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,283.63,197.45
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,236.35,160.02
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,193.12,126.5
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,150.92,96.12
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,114.57,72.96
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,83.82,57.92
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,67.23,50.4
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,51.81,37.06
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,37.27,23.8
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,19.37,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,16.0,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,39.95,7.88
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,105.26,73.71
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,169.94,127.96
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,240.97,187.03
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,316.03,248.92
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,280.44,221.26
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,229.78,179.5
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,273.5,213.04
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,318.46,246.59
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,326.46,250.63
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,323.21,246.08
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,360.42,272.88
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,397.88,299.37
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,624.63,472.19
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,844.52,626.89
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,876.84,645.03
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,907.24,662.66
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,931.89,676.33
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,948.18,684.47
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,965.62,693.43
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,980.36,700.65
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,842.83,605.55
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,679.26,484.35
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,847.55,608.65
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,995.19,705.89
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,883.17,629.62
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,763.01,540.21
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,859.74,613.87
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,942.06,668.35
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,918.67,652.92
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,892.73,636.41
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,862.67,617.45
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,830.4,596.94
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,793.96,573.3
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,755.73,548.32
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,714.03,520.97
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,671.24,491.6
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,625.45,459.61
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,579.06,426.34
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,526.3,386.89
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,477.16,349.06
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,426.24,309.69
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,376.41,270.08
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,322.17,226.07
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,273.66,185.99
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,224.57,146.35
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,178.86,110.07
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,134.02,77.05
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,94.47,52.15
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,57.85,35.91
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,46.09,32.71
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,37.58,25.24
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.58,16.82
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.42,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,18.44,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,49.01,7.99
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,117.85,82.19
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,185.22,138.77
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,250.84,193.61
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,329.11,257.68
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,389.77,306.68
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,454.57,357.4
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,515.42,403.16
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,579.55,449.94
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,630.63,485.87
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,679.86,518.66
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,727.19,549.7
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,774.24,580.06
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,813.03,604.06
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,850.26,626.77
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,877.75,642.96
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,908.55,661.35
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,932.46,676.19
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,953.79,689.42
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,970.42,698.14
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,984.18,705.06
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,992.5,709.7
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,997.75,712.5
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,992.01,707.09
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,982.92,699.69
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,974.49,694.04
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,963.26,686.67
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,947.45,675.24
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,929.13,662.3
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,906.96,647.79
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,882.39,631.76
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,852.5,612.46
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,820.59,591.78
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,785.42,569.84
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,748.08,546.23
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,704.54,516.61
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,661.06,485.44
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,616.14,452.91
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,570.91,419.54
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,520.02,381.47
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,472.51,345.03
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,422.33,306.59
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,373.6,268.32
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,324.02,228.8
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,277.27,190.99
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,229.87,152.98
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,186.67,119.08
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,142.77,86.91
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,104.0,62.14
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,68.49,45.32
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,55.62,40.58
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,46.67,32.67
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,33.53,20.64
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,17.25,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,23.54,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,65.24,8.24
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,133.84,93.38
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,207.12,155.5
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,271.67,210.14
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,342.44,268.64
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,403.14,317.79
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,467.88,368.44
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,427.89,334.57
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,356.28,275.61
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,425.41,327.27
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,489.44,373.68
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,463.93,351.11
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,440.49,330.03
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,644.78,484.08
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,850.6,625.77
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,882.09,642.85
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,911.4,659.41
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,930.58,670.37
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,952.97,683.51
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,968.78,691.22
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,981.73,697.18
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,989.22,701.19
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,993.72,703.44
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,993.71,701.49
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,990.68,697.78
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,982.69,692.51
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,971.81,685.54
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,954.86,673.39
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,935.35,659.75
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,912.42,645.37
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,887.05,629.44
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,856.84,610.36
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,824.61,589.9
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,789.09,567.18
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,751.85,543.18
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,708.62,515.09
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,665.29,484.96
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,619.89,453.72
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,574.0,421.26
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,525.54,385.19
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,477.61,348.62
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,423.98,307.72
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,374.41,268.66
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,323.58,227.49
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,275.4,187.95
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,226.67,148.61
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,181.59,112.98
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,137.31,80.9
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,99.08,57.26
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,62.68,40.74
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,50.88,36.65
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,40.88,27.92
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,32.01,19.39
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,16.45,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,11.29,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,24.89,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,85.85,58.73
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,151.12,113.08
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,213.64,164.93
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,292.41,229.03
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,353.59,278.2
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,419.78,329.91
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,478.82,374.83
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,541.23,421.05
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,598.33,461.76
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,653.01,499.81
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,697.81,528.81
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,741.88,556.42
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,783.22,582.06
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,823.54,606.64
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,855.46,625.25
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,885.45,642.45
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,911.09,657.54
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,934.52,671.15
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,950.4,678.71
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,963.58,684.6
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,972.84,687.75
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,975.33,686.69
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,974.19,683.49
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,970.25,678.65
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,962.6,673.34
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,952.31,666.49
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,938.43,656.13
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,919.17,642.52
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,895.77,628.03
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,870.32,612.25
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,840.35,593.56
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,808.71,573.74
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,772.98,550.91
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,736.0,526.58
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,695.56,499.57
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,654.18,471.41
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,609.79,441.41
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,565.37,410.6
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,518.02,376.09
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,471.32,341.24
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,422.0,304.31
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,374.45,267.79
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,325.79,229.41
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,279.24,192.32
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,232.28,155.61
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,189.38,122.8
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,147.4,92.93
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,111.47,70.47
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,81.0,56.1
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,65.79,48.71
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,49.94,35.14
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,34.96,21.51
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,18.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,28.07,15.86
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,46.22,31.38
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,71.38,52.12
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,96.62,72.7
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,124.26,94.86
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,158.37,121.7
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,273.24,213.08
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,400.29,310.6
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,470.44,362.32
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,554.51,422.81
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,605.17,456.59
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,656.82,490.37
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,752.18,556.79
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,847.08,617.08
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,880.4,635.29
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,911.74,652.43
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,936.62,665.24
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,953.22,672.77
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,970.46,681.15
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,984.91,687.81
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,993.48,692.73
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,999.04,695.94
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,995.04,691.91
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,993.3,689.47
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,984.96,684.47
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,973.74,677.79
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,956.88,666.63
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,937.45,653.93
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,914.13,640.14
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,888.44,624.81
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,857.07,605.97
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,823.78,585.71
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,787.81,563.27
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,750.25,539.55
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,709.15,512.74
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,666.57,483.6
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,620.99,452.39
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,574.98,420.0
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,491.11,357.63
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,430.53,312.11
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,408.98,295.94
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,373.25,266.61
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,322.3,225.51
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,273.92,186.0
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,225.01,146.79
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,179.8,111.34
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,135.64,79.44
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,97.09,55.73
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,60.36,39.43
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,49.39,35.24
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,39.34,26.5
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.72,16.6
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,15.64,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,14.16,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,34.63,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,100.78,68.74
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,171.76,128.25
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,235.82,181.51
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,308.99,241.21
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,369.65,289.71
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,438.17,342.52
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,499.45,388.38
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,563.99,435.19
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,537.52,411.3
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,491.89,373.39
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,624.14,470.26
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,765.5,565.55
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,802.43,586.77
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,840.89,609.54
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,873.47,628.19
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,904.07,645.45
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,929.14,659.08
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,951.73,671.15
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,968.19,679.37
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,975.97,682.27
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,983.86,686.84
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,988.81,689.67
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,992.28,690.68
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,992.77,689.92
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,908.24,636.06
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,813.79,568.35
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,882.4,620.19
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,937.09,654.86
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,913.88,640.28
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,888.17,624.65
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,754.3,535.16
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,635.0,447.87
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,609.3,431.6
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,583.35,414.54
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,635.06,457.04
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,667.16,484.09
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,618.96,450.81
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,572.25,417.94
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,523.01,381.48
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,474.16,344.36
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,423.05,305.29
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,373.05,265.94
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,319.01,222.44
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,270.45,182.53
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,220.76,142.41
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,174.52,105.9
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,129.74,73.52
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,90.33,49.51
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,53.58,38.88
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,44.72,31.38
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.15,23.89
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,27.09,15.26
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.7,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,14.59,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,38.46,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,101.09,68.07
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,173.24,128.37
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,236.82,181.08
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,309.5,240.16
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,372.28,290.59
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,437.25,341.27
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,498.15,387.02
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,562.36,433.83
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,613.68,469.41
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,665.61,503.45
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,430.55,328.64
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,146.97,107.42
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,380.83,285.86
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,620.97,455.55
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,760.47,553.34
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,895.42,639.56
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,920.19,651.58
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,936.76,659.41
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,953.02,667.13
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,966.45,673.13
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,974.93,678.06
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,980.47,681.33
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,979.53,679.34
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,975.58,675.66
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,857.6,598.81
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,729.92,508.03
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,835.24,587.31
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,923.0,646.48
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,900.34,632.39
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,875.29,617.61
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,845.79,599.86
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,814.24,580.64
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,779.06,558.61
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,741.39,534.75
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,540.09,392.53
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,375.66,270.09
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,480.48,352.27
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,564.3,414.86
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,498.77,365.46
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,446.42,325.84
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,398.72,290.38
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,353.22,255.78
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,298.81,214.49
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,256.4,182.64
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,173.12,123.6
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,108.67,79.92
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,92.22,67.34
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,75.86,54.58
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,60.03,44.41
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,44.36,31.22
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,30.42,19.3
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,16.4,7.01
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,8.2,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,19.92,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,55.03,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,122.64,82.18
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,192.85,141.27
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,259.28,195.55
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,332.79,254.07
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,392.89,300.92
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,457.05,349.11
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,514.08,390.95
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,571.32,431.8
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,622.28,466.3
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,673.56,499.62
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,718.96,528.82
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,763.67,557.19
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,803.12,581.32
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,835.93,600.95
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,866.96,619.78
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,895.81,637.12
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,788.01,563.96
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,643.28,458.47
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,706.87,502.33
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,762.3,539.02
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,882.12,625.81
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,986.7,692.86
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,986.47,691.08
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,983.14,688.27
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,975.28,683.47
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,964.45,676.92
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,948.39,666.06
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,929.64,653.59
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,866.04,613.02
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,803.95,566.58
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,772.48,546.93
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,740.19,526.31
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,680.54,486.33
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,622.92,447.22
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,604.29,436.03
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,579.26,419.92
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,518.52,376.3
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,460.87,334.73
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,432.96,315.2
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,403.13,293.63
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,385.27,280.4
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,353.32,255.17
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,307.35,219.38
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,262.62,183.96
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,215.06,147.6
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,177.99,120.17
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,139.46,91.78
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,104.1,68.13
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,71.51,53.89
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,56.34,41.11
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,42.11,28.83
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,27.33,15.33
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,14.0,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,11.79,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,28.62,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,93.13,61.84
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,162.07,119.78
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,225.22,171.59
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,297.45,229.61
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,357.13,276.51
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,424.99,327.84
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,486.76,373.43
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,552.03,420.18
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,519.37,392.55
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,466.32,350.18
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,397.29,297.35
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,319.71,237.1
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,577.42,430.36
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,829.94,600.8
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,677.06,490.66
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,479.28,344.7
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,718.27,519.23
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,936.83,662.31
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,953.95,670.09
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,968.35,678.06
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,977.47,683.79
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,983.6,687.79
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,897.08,630.26
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,794.66,555.48
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,883.03,621.58
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,956.25,669.82
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,940.52,658.64
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,922.24,646.6
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,899.64,632.88
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,874.66,617.65
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,846.07,600.3
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,813.74,580.39
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,777.3,557.39
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,739.27,533.16
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,693.88,502.49
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,647.76,470.04
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,573.61,416.83
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,511.14,371.36
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,473.67,344.64
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,434.79,316.07
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,388.85,282.23
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,344.92,249.24
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,285.26,205.3
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,237.31,171.09
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,215.2,148.07
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,172.51,107.42
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,132.59,79.29
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,97.93,58.95
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,62.77,46.44
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,53.6,38.65
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,43.64,29.9
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.64,16.88
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.19,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.36,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,53.31,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,122.92,81.93
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,196.15,145.41
