Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,262.48,200.82
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,337.42,261.62
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,397.47,309.49
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,461.55,358.45
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,519.07,399.8
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,576.68,439.42
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,628.65,472.87
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,680.92,504.31
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,726.11,529.6
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,770.47,553.19
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,810.18,576.05
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,843.17,594.42
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,875.04,611.42
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,904.65,626.84
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,929.23,641.71
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,951.23,655.11
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,967.19,663.55
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,980.18,670.29
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,989.07,676.05
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,994.87,680.08
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,995.05,679.98
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,992.13,678.06
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,984.66,674.34
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,974.17,668.87
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,958.36,658.79
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,939.71,647.03
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,916.54,633.44
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,890.76,618.23
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,861.4,601.03
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,829.57,582.1
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,793.29,559.85
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,755.11,536.17
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,713.23,509.8
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,669.93,481.39
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,623.54,449.94
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,576.39,417.05
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,526.93,380.83
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,477.39,343.51
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,421.71,301.42
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,370.59,261.29
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,318.5,219.08
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,268.25,177.68
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,217.33,136.44
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,166.49,96.42
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,120.0,62.93
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,78.33,38.49
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,39.48,27.0
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,35.41,23.56
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,29.18,18.1
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,22.49,11.35
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,14.25,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.86,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,58.96,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,130.9,86.17
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,204.54,150.67
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,268.26,204.5
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,339.89,263.15
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,400.35,310.67
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,464.84,358.98
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,521.13,399.06
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,577.46,437.38
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,629.24,471.71
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,681.3,504.77
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,727.08,532.85
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,772.07,559.95
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,806.24,579.54
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,843.72,601.14
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,876.11,619.23
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,906.33,635.85
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,931.35,649.13
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,953.72,660.8
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,970.33,668.96
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,983.99,675.41
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,992.09,680.02
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,997.06,682.89
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,995.95,680.79
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,991.63,676.9
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,983.67,672.36
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,972.7,666.1
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,956.42,655.3
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,937.38,642.91
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,914.26,629.4
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,888.54,614.28
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,858.62,596.46
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,826.43,577.1
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,790.46,554.91
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,752.61,531.36
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,709.89,504.63
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,666.35,475.67
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,619.92,444.46
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,569.93,409.98
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,520.51,374.08
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,471.36,337.36
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,419.85,298.54
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,369.43,259.37
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,317.75,218.03
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,265.04,175.51
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,214.92,135.51
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,168.24,99.22
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,123.04,67.38
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,83.33,44.47
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,46.4,32.69
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,41.84,28.82
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.16,21.25
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,23.99,12.26
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,37.49,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,115.03,74.81
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,184.52,135.83
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,250.52,191.21
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,323.72,251.23
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,384.06,299.66
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,448.6,349.47
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,506.58,391.82
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,567.01,434.23
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,618.5,469.31
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,668.29,500.97
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,631.86,470.27
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,571.08,421.35
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,707.03,518.71
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,839.5,603.53
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,866.81,617.26
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,897.33,633.86
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,922.29,647.25
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,944.68,659.05
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,961.86,667.64
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,976.19,674.57
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,984.58,679.37
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,989.9,682.46
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,989.62,681.3
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,986.24,678.38
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,978.31,673.76
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,967.39,667.43
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,951.68,657.22
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,933.2,645.37
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,910.18,631.71
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,884.59,616.44
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,853.98,596.67
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,821.17,575.48
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,784.99,553.0
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,746.97,529.16
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,704.21,502.19
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,660.69,472.9
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,614.95,442.12
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,565.67,408.04
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,516.11,371.83
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,466.93,334.9
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,415.95,296.36
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,366.07,257.49
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,278.78,194.94
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,230.11,164.09
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,206.98,139.03
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,166.78,98.71
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,121.58,66.88
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,81.75,43.91
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,46.52,32.71
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,41.96,28.77
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,32.81,20.83
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.2,11.44
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,31.22,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,108.48,69.75
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,176.87,130.12
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,240.81,183.9
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,317.11,246.42
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,378.02,295.49
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,443.27,346.11
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,503.28,390.49
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,566.33,435.42
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,618.18,471.15
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,668.37,503.44
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,715.66,532.91
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,762.59,561.48
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,802.47,584.41
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,840.84,605.89
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,868.32,619.04
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,898.96,634.05
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,923.57,648.09
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,945.6,660.58
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,962.47,668.52
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,976.43,674.74
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,984.9,677.68
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,990.27,678.89
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,989.08,676.73
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,984.74,672.83
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,976.81,667.84
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,965.9,661.16
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,949.25,650.16
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,929.9,637.61
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,906.52,623.96
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,880.61,608.72
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,850.61,591.18
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,818.42,572.11
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,782.04,549.59
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,743.87,525.77
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,700.06,498.24
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,654.13,467.07
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,544.47,389.17
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,459.54,327.56
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,471.16,338.05
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,463.37,331.88
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,409.74,291.67
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,360.27,253.4
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,309.16,212.8
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,261.28,174.29
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,213.04,136.19
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,168.6,102.09
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,125.67,72.62
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,89.21,52.14
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,55.85,40.35
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,48.27,33.9
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,36.91,24.03
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,26.51,13.57
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,15.73,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.88,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,34.68,19.0
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,63.16,44.07
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,102.13,76.02
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,142.75,109.04
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,190.45,147.35
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,235.1,182.61
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,353.96,275.04
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,488.37,375.07
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,540.75,411.61
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,594.57,448.72
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,645.06,482.24
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,700.67,518.28
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,741.8,542.57
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,782.07,565.61
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,820.57,586.42
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,858.17,606.09
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,884.13,618.01
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,907.93,628.42
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,925.32,634.33
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,944.66,641.37
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,953.87,646.4
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,960.26,649.92
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,965.55,653.66
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,967.93,655.63
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,960.25,652.93
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,949.72,648.53
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,934.44,640.38
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,916.49,630.41
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,893.34,617.87
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,867.83,603.71
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,838.32,585.58
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,806.76,565.97
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,693.99,489.66
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,596.98,419.78
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,629.7,448.37
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,645.47,463.59
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,558.65,401.59
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,491.32,352.83
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,480.61,347.38
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,457.81,331.25
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,374.58,270.53
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,317.61,229.87
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,262.02,189.84
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,218.0,158.62
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,188.16,136.62
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,159.53,115.47
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,130.89,94.58
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,104.13,75.28
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,79.88,60.73
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,60.09,44.08
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,41.95,28.5
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,21.24,9.81
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,9.52,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,59.56,35.83
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,107.77,78.74
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,170.72,130.65
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,234.85,183.16
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,245.31,192.49
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,244.26,191.78
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,297.88,233.42
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,362.4,281.89
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,342.67,264.74
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,316.45,242.61
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,342.28,260.7
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,367.65,277.97
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,395.1,297.19
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,422.25,316.01
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,543.96,404.68
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,669.77,492.5
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,706.45,516.41
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,742.59,540.38
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,839.27,609.56
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,933.52,672.44
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,874.87,629.57
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,807.45,579.27
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,816.86,588.08
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,819.69,592.13
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,767.81,552.66
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,717.64,514.4
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,659.18,473.83
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,602.02,433.67
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,531.68,384.53
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,464.59,337.02
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,502.61,364.95
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,536.13,388.95
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,339.7,249.71
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,146.08,106.32
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,163.59,120.04
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,180.8,133.17
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,135.84,99.34
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,91.03,65.24
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,122.66,89.8
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,153.63,113.7
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,154.09,114.56
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,154.4,115.38
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,157.22,117.86
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,159.14,119.59
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,139.73,105.18
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,120.81,91.03
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,101.43,75.97
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,82.29,60.84
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,64.33,48.93
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,46.69,33.8
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,31.39,20.38
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,15.44,5.61
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.27,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.72,0.62
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,9.17,1.76
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.62,2.89
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,21.25,11.35
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,31.9,19.7
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,56.11,38.7
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,80.36,57.5
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,95.97,69.28
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,111.73,81.06
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,161.91,119.24
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,212.38,157.01
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,491.24,364.51
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,767.77,554.68
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,862.86,622.81
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,949.69,682.26
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,865.61,621.28
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,771.93,551.16
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,790.7,565.55
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,807.49,577.89
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,851.53,612.0
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,886.59,639.36
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,864.09,624.77
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,839.7,609.02
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,812.1,589.97
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,782.54,569.47
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,708.33,515.6
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,640.38,465.7
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,625.69,457.05
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,606.35,444.49
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,567.96,418.42
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,527.82,390.42
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,484.65,358.68
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,440.25,325.16
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,334.08,246.4
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,255.61,189.51
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,172.85,127.9
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,94.34,68.59
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,82.49,59.76
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,70.58,50.68
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,58.95,41.67
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,47.33,32.5
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,36.69,25.42
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,26.05,16.33
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.88,8.31
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.71,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.93,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.86,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,37.05,19.6
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,67.02,47.16
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,112.78,85.02
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,155.93,120.63
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,196.46,153.83
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,238.9,187.89
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,256.9,201.02
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,264.63,205.73
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,338.73,262.38
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,408.81,314.49
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,451.42,344.34
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,494.23,373.86
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,564.41,423.79
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,627.52,467.71
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,758.3,562.44
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,883.83,644.8
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,909.5,659.0
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,932.69,672.37
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,944.09,677.2
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,958.45,684.09
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,967.5,689.02
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,973.56,692.2
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,974.11,690.63
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,971.64,687.33
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,963.24,681.82
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,951.96,674.63
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,936.46,665.27
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,918.29,654.27
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,895.68,640.09
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,870.6,624.35
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,539.59,399.22
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,234.45,170.42
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,166.92,121.25
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,99.71,70.79
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,120.66,86.87
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,141.42,102.69
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,205.06,151.05
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,266.29,197.12
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,261.79,194.08
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,260.37,193.41
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,239.39,178.46
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,218.59,163.5
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,210.68,157.48
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,200.55,149.37
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,173.65,129.07
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,147.34,109.14
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,121.57,89.65
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,97.03,71.26
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,75.43,57.98
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,56.93,42.14
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,39.72,27.07
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,20.28,8.5
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,77.16,44.71
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,149.48,109.48
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,210.42,160.64
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,279.92,217.73
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,340.84,267.55
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,407.0,320.12
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,468.16,366.85
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,528.9,412.03
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,582.25,450.71
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,636.56,489.12
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,685.85,521.67
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,735.42,553.41
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,691.01,516.55
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,627.08,464.63
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,639.68,470.76
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,649.6,474.47
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,686.27,498.32
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,722.45,521.3
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,848.11,609.98
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,959.66,679.21
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,908.74,643.53
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,840.59,592.09
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,832.01,584.18
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,818.2,572.57
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,825.13,576.5
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,826.77,577.01
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,786.12,548.0
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,747.6,520.68
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,819.24,575.71
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,876.54,613.8
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,847.33,594.65
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,815.7,574.81
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,779.17,552.85
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,740.78,529.44
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,694.93,500.83
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,648.22,469.1
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,602.11,437.47
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,555.64,404.6
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,506.57,368.93
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,457.54,332.14
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,403.8,291.29
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,354.31,252.35
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,303.08,210.9
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,254.13,170.76
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,205.1,131.4
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,159.89,96.41
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,115.59,65.76
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,76.93,44.55
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,49.71,36.17
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,43.08,30.43
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.35,20.89
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.01,8.54
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,13.27,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,20.82,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,95.19,54.66
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,165.86,121.24
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,234.26,178.84
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,312.41,243.32
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,374.11,293.49
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,440.43,345.43
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,500.77,391.34
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,564.2,438.06
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,480.57,370.53
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,358.73,273.18
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,557.73,425.85
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,763.78,569.51
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,803.15,592.46
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,835.88,612.01
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,869.31,631.02
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,900.7,648.49
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,925.73,661.73
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,948.09,673.26
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,965.05,681.88
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,979.1,688.76
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,987.21,693.46
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,992.16,696.35
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,992.39,695.03
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,989.43,691.87
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,980.86,686.77
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,969.2,679.88
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,952.64,669.01
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,933.2,656.39
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,909.6,642.13
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,883.32,626.16
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,852.42,607.15
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,819.24,586.55
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,782.16,563.22
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,743.16,538.41
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,700.79,511.06
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,657.11,481.21
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,610.49,447.82
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,563.12,413.07
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,512.82,375.41
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,459.0,334.26
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,406.78,293.66
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,355.56,252.6
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,302.93,209.3
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,252.83,167.62
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,199.21,124.15
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,151.96,87.19
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,106.22,55.74
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,66.14,34.81
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,40.07,27.97
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,36.52,24.82
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,28.43,17.54
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.41,6.94
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,12.29,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
