Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,18.43,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,91.94,50.93
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,163.2,119.22
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,230.86,176.53
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,308.13,240.69
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,370.16,291.56
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,436.86,344.29
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,497.03,390.64
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,560.29,437.88
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,610.29,474.23
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,663.0,510.45
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,616.55,471.35
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,543.93,411.69
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,689.9,520.72
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,828.84,614.47
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,741.61,549.01
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,614.56,451.1
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,668.45,487.83
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,713.57,517.17
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,738.99,532.61
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,763.3,547.31
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,788.4,564.3
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,817.34,583.63
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,905.86,648.42
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,982.85,696.03
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,935.57,665.3
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,879.32,621.88
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,908.75,647.93
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,927.01,658.99
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,846.27,606.06
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,768.32,547.9
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,796.7,574.38
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,812.66,587.19
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,776.11,564.42
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,737.73,540.44
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,693.59,511.2
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,647.22,478.09
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,600.69,444.33
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,553.7,409.44
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,504.15,371.86
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,455.03,333.65
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,403.76,293.54
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,350.5,250.95
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,298.96,208.48
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,249.88,167.65
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,200.52,127.66
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,154.96,92.28
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,111.05,62.26
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,73.07,42.41
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,48.73,35.26
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,42.45,29.72
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.09,20.45
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,21.13,7.42
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,6.17,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,57.94,29.58
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,116.84,84.83
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,184.57,140.93
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,271.86,212.49
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,334.78,263.88
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,403.38,318.22
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,473.91,372.79
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,547.65,428.26
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,602.35,467.43
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,657.96,506.19
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,709.11,538.71
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,758.07,568.94
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,799.15,593.89
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,838.81,617.5
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,873.98,638.01
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,907.29,657.09
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,927.54,667.21
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,950.81,679.34
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,968.74,687.97
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,983.85,694.84
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,992.09,699.21
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,997.22,701.79
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,998.66,700.74
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,996.95,697.85
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,987.73,691.85
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,975.47,684.1
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,959.77,672.88
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,941.17,659.97
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,916.61,644.73
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,889.44,627.87
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,858.41,607.48
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,825.03,585.56
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,788.02,563.34
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,749.14,539.64
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,706.27,512.03
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,662.06,481.41
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,614.44,447.48
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,566.17,412.27
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,512.11,372.24
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,461.26,333.33
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,408.74,292.72
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,357.35,251.8
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,304.14,208.35
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,250.09,164.03
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,199.22,123.35
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,151.99,87.14
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,106.23,56.3
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,66.35,36.32
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,42.56,29.89
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,37.79,25.7
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,28.91,17.73
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.52,5.67
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,12.29,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,12.84,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,82.38,41.88
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,150.24,109.1
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,217.12,165.46
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,297.43,231.7
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,360.34,283.02
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,428.12,336.36
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,490.85,384.3
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,557.32,433.45
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,610.09,470.67
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,661.23,504.54
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,710.11,534.7
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,758.76,563.91
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,798.85,587.51
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,837.39,609.71
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,865.94,625.03
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,897.64,642.27
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,922.93,656.95
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,945.57,670.0
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,962.45,678.07
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,976.39,684.39
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,984.82,687.37
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,990.1,688.56
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,990.69,687.46
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,988.08,684.55
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,979.41,679.46
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,967.65,672.59
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,951.93,662.37
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,933.28,650.38
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,909.55,636.21
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,883.14,620.34
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,851.97,601.66
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,818.44,581.3
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,781.23,558.08
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,742.13,533.41
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,699.48,506.27
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,655.47,476.29
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,608.34,443.77
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,560.5,409.73
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,509.87,371.82
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,455.67,330.39
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,403.09,289.51
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,351.57,248.23
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,298.79,204.85
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,248.43,163.06
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,194.5,119.63
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,147.12,83.08
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,101.38,52.55
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,61.6,33.2
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,40.09,27.83
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,36.1,24.29
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,27.97,16.92
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.75,4.38
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,77.49,36.54
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,162.27,116.94
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,229.89,174.06
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,306.57,237.3
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,369.39,288.23
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,437.03,340.93
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,496.75,386.04
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,559.38,431.74
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,610.34,467.17
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,664.09,502.14
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,711.87,532.09
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,759.16,561.1
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,799.49,584.87
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,833.16,603.96
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,866.41,622.58
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,897.49,639.6
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,922.31,652.53
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,944.49,663.78
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,961.47,672.31
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,975.46,679.09
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,983.91,683.96
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,989.19,687.06
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,989.32,685.7
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,986.24,682.53
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,977.54,677.45
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,965.76,670.6
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,949.55,659.71
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,930.44,647.12
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,906.72,633.03
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,880.33,617.26
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,849.66,599.01
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,816.63,579.07
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,778.99,555.41
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,739.48,530.34
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,696.41,502.88
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,652.3,472.53
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,605.58,440.31
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,558.16,406.64
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,504.17,366.58
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,453.45,327.7
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,401.29,287.26
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,350.21,246.48
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,297.61,203.4
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,247.24,161.76
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,192.96,118.28
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,145.42,81.88
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,99.92,51.74
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,60.07,32.74
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,39.82,27.59
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,35.35,23.66
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,27.18,16.23
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.97,2.97
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,82.61,36.71
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,171.87,123.66
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,238.88,180.92
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,315.45,244.5
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,377.07,294.93
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,443.37,347.04
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,502.36,391.92
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,562.02,435.8
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,614.74,472.28
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,667.89,506.85
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,714.72,535.29
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,760.8,562.51
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,796.55,583.37
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,835.59,606.17
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,867.45,623.95
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,896.98,640.1
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,921.99,654.6
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,944.32,667.43
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,961.05,675.84
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,974.7,682.42
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,983.11,687.26
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,988.36,690.3
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,987.94,688.53
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,984.33,684.94
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,976.1,680.04
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,964.78,673.34
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,948.15,662.38
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,928.68,649.72
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,904.11,634.55
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,876.92,617.74
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,817.11,579.6
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,763.02,539.5
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,754.49,539.08
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,736.64,530.0
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,694.43,502.68
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,650.89,472.47
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,603.54,439.67
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,555.54,405.44
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,502.06,365.69
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,451.71,326.96
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,399.42,286.26
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,348.27,245.28
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,295.52,201.97
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,244.81,159.92
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,190.95,116.72
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,143.79,80.7
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,97.72,50.25
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,56.96,31.03
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,38.69,26.64
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,34.61,23.01
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,26.4,15.52
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.2,1.38
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,76.99,31.22
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,163.04,116.74
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,229.88,173.45
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,305.51,235.81
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,368.12,286.6
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,435.61,339.24
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,495.49,384.49
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,557.99,430.14
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,477.91,366.62
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,360.48,274.01
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,555.84,422.57
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,757.89,561.8
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,797.94,583.44
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,836.44,605.07
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,863.75,619.11
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,894.11,635.01
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,799.55,569.44
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,677.12,479.44
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,710.32,500.96
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,742.78,520.45
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,870.73,610.71
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,983.81,681.08
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,893.84,621.72
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,787.92,546.14
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,879.89,613.98
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,956.48,662.72
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,938.62,652.03
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,918.08,640.55
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,894.41,626.61
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,868.22,611.04
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,836.41,592.18
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,802.6,571.84
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,765.85,549.02
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,727.37,524.82
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,682.09,495.07
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,637.41,464.25
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,590.79,432.11
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,543.83,398.74
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,493.9,361.56
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,444.4,323.61
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,390.09,281.58
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,340.19,241.68
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,275.65,193.53
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,233.04,164.21
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,194.52,128.98
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,145.65,85.66
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,101.18,56.0
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,61.75,36.77
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,45.09,32.01
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,38.9,26.51
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,27.96,16.69
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.41,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,10.32,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,69.52,25.01
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,145.99,104.29
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,208.41,157.52
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,280.21,217.14
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,344.82,269.89
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,412.44,323.32
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,472.53,369.49
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,535.6,416.46
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,493.6,380.47
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,428.81,327.09
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,578.57,440.63
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,738.81,552.92
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,779.97,576.88
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,819.78,600.3
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,853.08,619.37
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,884.41,636.99
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,904.43,647.17
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,927.39,659.31
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,944.78,667.85
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,959.29,674.64
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,968.34,679.09
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,974.32,681.75
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,974.24,679.79
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,971.05,676.06
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,962.85,670.35
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,951.65,662.93
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,934.73,650.71
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,915.08,636.96
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,891.39,622.11
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,865.18,605.72
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,834.45,586.48
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,801.57,565.84
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,764.6,542.16
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,725.9,517.27
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,682.76,488.78
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,636.59,457.0
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,589.62,423.99
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,542.25,389.9
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,492.48,353.28
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,443.11,315.98
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,391.27,276.59
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,337.54,234.81
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,285.88,193.44
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,236.9,153.85
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,187.43,115.09
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,142.03,81.42
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,98.77,53.95
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,61.77,37.48
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,46.58,32.99
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,39.79,27.09
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.45,16.89
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,17.67,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,10.32,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,64.83,20.03
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,135.1,96.22
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,201.69,152.43
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,279.73,216.94
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,345.02,270.33
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,413.46,324.49
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,475.95,371.9
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,542.18,420.41
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,595.31,458.0
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,649.2,494.3
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,695.45,523.85
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,743.97,554.41
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,784.85,578.65
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,824.26,601.45
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,857.96,619.12
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,884.37,631.77
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,909.25,645.6
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,931.53,657.69
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,948.61,665.51
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,962.77,671.54
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,970.95,675.78
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,976.01,678.26
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,976.42,676.6
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,973.67,673.17
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,965.4,667.88
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,954.07,660.85
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,937.41,649.69
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,917.91,636.87
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,893.84,622.21
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,867.18,605.94
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,836.32,587.3
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,803.17,567.09
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,765.52,543.24
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,726.07,518.08
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,682.26,489.5
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,635.75,457.34
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,588.44,424.04
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,540.71,389.6
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,490.53,352.53
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,440.84,314.8
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,388.92,275.12
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,335.16,233.05
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,283.19,191.24
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,234.06,151.42
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,184.57,112.57
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,139.09,78.91
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,95.96,51.95
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,59.4,36.47
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,45.51,31.95
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.28,25.68
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.3,15.76
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,16.86,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,9.83,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,50.11,11.6
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,105.77,74.53
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,170.26,128.29
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,252.37,195.43
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,314.58,246.1
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,382.65,299.82
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,446.49,348.94
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,519.34,403.15
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,574.06,441.93
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,629.9,480.39
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,680.34,512.58
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,731.09,543.28
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,772.34,567.86
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,809.37,589.23
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,843.64,608.82
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,876.06,627.0
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,901.79,640.74
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,925.05,652.88
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,942.69,661.47
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,957.53,668.38
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,966.04,672.83
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,971.51,675.56
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,967.18,670.98
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,965.29,668.12
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,957.03,662.82
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,945.83,655.86
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,929.45,644.86
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,910.38,632.28
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,885.95,617.36
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,859.08,600.92
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,827.98,580.54
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,795.15,559.07
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,757.33,536.6
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,717.91,512.81
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,674.72,483.71
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,630.77,453.36
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,583.69,420.25
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,536.36,386.14
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,487.03,349.75
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,435.11,310.64
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,383.15,271.09
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,332.78,231.66
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,281.65,190.75
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,233.52,152.03
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,185.36,114.62
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,141.57,82.63
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,99.52,56.48
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,62.62,40.29
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,49.52,35.22
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.62,28.36
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.62,16.65
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,16.04,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,63.71,11.95
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,134.79,94.86
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,199.99,150.12
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,276.16,212.95
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,341.66,266.26
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,410.44,320.38
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,473.63,368.67
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,540.54,418.13
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,593.91,455.7
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,648.07,492.1
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,695.77,522.23
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,746.06,553.45
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,786.55,577.35
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,825.56,599.88
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,854.16,615.24
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,885.97,632.58
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,911.43,647.35
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,934.26,660.51
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,950.87,668.87
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,964.54,675.49
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,973.23,679.55
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,978.77,681.78
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,980.01,681.45
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,978.07,679.28
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,969.16,674.31
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,957.15,667.5
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,940.67,656.91
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,921.27,644.49
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,896.8,629.62
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,869.67,613.04
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,838.7,594.17
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,805.36,573.62
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,682.54,488.79
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,580.85,413.09
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,619.25,446.2
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,639.67,464.49
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,592.4,431.14
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,544.43,396.62
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,493.56,358.21
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,439.02,316.22
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,386.27,274.35
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,334.65,232.38
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,281.56,188.91
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,230.99,147.34
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,177.25,104.88
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,130.3,70.18
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,85.63,42.97
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,47.27,33.43
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,37.83,25.61
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,32.79,21.15
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,23.48,12.51
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.3,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
