Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,31.65,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,88.42,44.57
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,155.83,114.49
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,230.29,177.67
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,210.76,165.78
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,177.69,139.86
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,239.27,189.78
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,305.65,242.24
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,312.87,245.87
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,315.57,245.68
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,367.71,284.72
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,421.25,323.88
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,527.48,403.93
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,631.19,479.92
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,671.7,506.02
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,702.72,525.66
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,733.82,546.54
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,763.78,566.5
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,776.69,572.95
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,787.36,578.0
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,768.47,562.79
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,753.48,550.31
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,719.71,524.41
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,680.89,495.21
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,713.84,519.21
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,740.56,538.49
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,737.97,537.48
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,733.32,535.23
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,733.54,536.43
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,730.22,535.11
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,683.79,502.37
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,640.41,471.63
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,609.29,449.67
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,577.94,427.29
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,543.68,403.02
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,508.53,377.7
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,460.68,343.09
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,415.19,309.74
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,390.71,290.56
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,354.44,261.09
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,310.63,225.51
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,264.58,187.23
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,217.44,148.92
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,173.38,114.14
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,130.04,83.02
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,91.49,59.61
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,63.07,47.96
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,55.63,41.26
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,39.78,27.25
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,23.31,10.08
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,24.44,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,65.37,29.96
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,138.56,101.41
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,211.54,162.86
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,274.13,215.39
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,343.37,271.65
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,406.39,321.43
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,478.02,375.88
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,532.69,416.07
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,588.63,456.06
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,639.7,490.84
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,691.21,524.13
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,732.95,551.27
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,773.5,577.31
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,804.53,595.75
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,836.54,614.77
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,862.09,630.29
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,885.1,644.17
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,810.6,589.71
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,720.34,520.35
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,828.81,601.12
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,927.37,667.02
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,922.17,662.75
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,913.83,657.43
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,904.06,650.96
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,891.39,642.71
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,873.13,629.97
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,852.22,615.59
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,826.59,599.1
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,798.61,581.07
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,765.72,559.69
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,730.98,536.8
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,692.12,510.67
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,651.89,483.03
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,607.72,451.09
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,562.72,417.88
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,512.32,380.05
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,464.46,343.1
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,413.71,303.16
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,364.0,263.09
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,312.33,221.25
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,263.0,180.74
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,213.04,139.94
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,166.66,103.42
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,121.69,71.99
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,81.38,49.59
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,54.3,40.28
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.3,33.26
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,34.07,22.35
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,21.13,7.52
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,28.23,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,79.49,34.9
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,146.3,106.85
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,217.73,167.49
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,280.61,220.43
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,350.08,276.91
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,413.31,326.05
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,477.72,374.11
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,533.25,414.83
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,590.09,455.3
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,637.34,486.67
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,684.09,516.67
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,725.92,543.81
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,766.63,569.87
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,800.6,590.24
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,829.7,607.21
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,752.56,550.39
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,656.52,477.51
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,681.41,494.55
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,705.23,510.02
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,816.7,591.79
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,921.08,661.65
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,919.3,658.22
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,914.47,653.86
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,904.59,647.35
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,891.8,639.1
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,872.63,626.82
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,850.85,612.93
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,825.15,596.49
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,797.1,578.51
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,763.55,557.07
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,728.28,533.92
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,635.76,465.59
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,558.72,407.62
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,560.4,411.45
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,551.12,405.98
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,474.26,349.66
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,412.5,304.26
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,391.82,287.89
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,363.53,263.82
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,307.24,220.1
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,255.28,179.49
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,212.64,146.27
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,179.49,121.72
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,137.6,92.25
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,100.2,69.28
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,73.26,56.1
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,57.03,42.12
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,38.58,25.9
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,20.46,5.73
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,17.08,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,46.25,16.57
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,108.67,78.49
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,172.54,132.23
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,197.22,154.55
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,213.68,169.13
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,285.2,226.57
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,355.3,281.38
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,303.07,237.94
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,239.43,184.92
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,215.54,165.19
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,185.12,140.32
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,325.49,248.4
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,472.89,355.84
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,568.57,423.28
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,659.06,485.09
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,755.91,552.89
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,852.09,617.02
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,868.51,623.96
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,882.27,629.99
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,890.16,634.19
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,895.3,636.82
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,834.71,594.11
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,769.64,547.39
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,821.08,586.18
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,864.25,617.91
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,770.81,550.59
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,681.05,485.47
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,654.98,468.91
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,628.85,451.64
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,594.82,428.84
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,563.39,407.59
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,545.23,396.81
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,522.65,382.63
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,480.03,352.59
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,436.73,321.86
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,454.33,336.5
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,454.66,335.73
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,399.91,293.3
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,350.06,254.17
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,305.17,217.65
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,259.43,179.67
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,210.52,140.19
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,165.09,104.9
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,120.59,74.31
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,81.75,53.14
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,58.59,44.03
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,48.27,34.95
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,35.56,23.43
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,19.3,3.32
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,11.3,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,22.05,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,58.78,19.89
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,124.04,89.64
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,199.78,153.21
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,262.42,205.74
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,331.61,262.09
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,391.79,309.86
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,456.0,359.16
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,511.13,399.78
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,571.84,443.07
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,621.79,477.43
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,672.0,511.08
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,713.89,538.37
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,754.73,564.02
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,788.32,583.55
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,820.09,601.62
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,732.52,536.33
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,621.93,453.25
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,525.83,383.7
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,420.78,306.41
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,566.08,411.35
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,709.15,508.95
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,695.45,496.56
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,676.73,482.31
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,646.59,461.29
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,616.4,440.24
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,617.93,442.09
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,618.32,442.96
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,597.22,428.92
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,575.98,414.85
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,591.77,427.79
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,603.74,437.61
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,623.83,455.57
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,630.29,463.13
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,587.65,432.96
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,544.52,401.95
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,497.25,367.71
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,450.6,332.91
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,368.3,271.45
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,311.49,229.9
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,254.57,188.19
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,209.67,155.87
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,180.09,133.4
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,151.71,111.91
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,123.22,85.26
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,83.63,56.27
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,61.99,46.86
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,52.64,38.54
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,35.52,23.23
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,17.68,0.27
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,10.32,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,18.47,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,49.48,13.52
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,113.31,81.36
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,178.82,136.52
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,240.29,187.78
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,315.36,248.39
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,375.08,295.58
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,438.54,344.24
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,419.23,327.36
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,398.29,308.61
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,437.14,336.42
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,475.37,362.96
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,603.05,457.73
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,736.62,552.46
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,772.09,573.88
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,806.03,594.22
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,831.96,609.79
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,855.65,623.89
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,872.88,632.82
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,887.56,640.16
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,792.21,571.66
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,689.35,495.77
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,799.23,578.01
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,899.43,647.29
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,889.53,640.2
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,876.79,632.28
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,859.07,619.92
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,838.6,605.87
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,727.06,526.97
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,624.1,450.52
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,620.12,449.52
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,613.12,445.71
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,632.23,464.62
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,636.74,472.12
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,588.82,437.22
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,543.21,403.45
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,472.96,350.92
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,418.16,309.77
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,331.83,246.02
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,268.6,200.02
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,254.21,187.89
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,231.77,168.11
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,193.66,138.34
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,157.47,110.71
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,126.48,88.92
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,93.84,67.82
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,71.86,55.09
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,53.66,39.31
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,35.25,22.82
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,17.21,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.85,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,27.29,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,75.7,19.06
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,148.28,106.72
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,228.22,174.27
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,294.21,229.99
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,367.04,289.58
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,298.53,236.11
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,204.72,159.47
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,238.4,185.44
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,272.28,210.72
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,285.93,219.68
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,298.57,227.75
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,365.33,277.47
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,442.3,333.19
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,496.03,370.97
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,550.61,408.7
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,583.99,431.34
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,616.89,453.56
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,691.94,507.24
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,766.06,559.09
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,848.39,620.39
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,920.53,667.53
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,917.23,663.35
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,910.72,657.8
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,899.82,650.85
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,885.87,642.01
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,821.99,599.14
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,756.71,549.8
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,662.98,483.01
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,576.29,420.01
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,369.04,272.6
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,169.51,123.99
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,160.0,117.49
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,150.64,110.78
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,214.39,159.4
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,275.54,205.35
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,288.58,215.38
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,302.21,225.68
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,292.19,218.07
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,281.97,209.67
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,261.22,191.98
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,236.08,169.38
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,194.96,136.56
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,155.01,105.55
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,110.26,69.37
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,59.28,37.46
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,45.84,33.22
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.07,27.1
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,27.74,16.59
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.84,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.83,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,21.78,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,57.63,9.45
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,134.53,96.13
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,210.65,160.33
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,274.95,214.83
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,349.65,276.24
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,413.25,327.06
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,480.99,379.43
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,356.43,280.68
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,197.22,151.18
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,303.94,234.77
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,416.94,319.84
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,425.81,323.66
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,432.44,326.14
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,637.2,482.11
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,836.26,620.15
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,860.54,633.87
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,882.13,647.02
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,898.29,655.6
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,911.49,662.32
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,782.75,572.26
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,631.59,458.58
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,680.22,494.18
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,721.78,523.66
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,740.68,537.76
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,759.12,551.55
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,809.87,592.71
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,847.99,619.42
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,782.67,574.34
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,721.06,527.0
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,610.35,447.56
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,510.54,374.34
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,403.9,297.81
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,304.26,224.68
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,406.49,303.3
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,495.31,368.34
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,451.76,336.06
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,412.77,306.93
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,370.9,274.31
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,329.56,240.91
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,278.02,200.8
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,235.95,168.12
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,194.31,135.31
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,155.51,105.92
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,117.01,79.51
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,82.75,59.63
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,65.04,49.22
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,51.95,37.57
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,33.5,20.8
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,15.31,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.86,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,16.59,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,41.63,2.2
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,111.47,78.91
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,186.76,141.99
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,251.26,195.94
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,323.46,254.85
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,384.98,303.99
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,450.94,355.07
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,510.37,399.5
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,568.57,441.85
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,618.54,477.36
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,668.83,512.37
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,625.56,475.71
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,564.63,426.32
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,689.93,519.81
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,819.53,609.4
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,841.36,622.13
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,863.75,635.99
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,762.5,560.84
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,639.04,466.43
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,778.99,571.25
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,905.59,658.12
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,805.14,584.98
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,697.96,503.46
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,654.41,472.79
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,614.99,444.36
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,638.63,462.08
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,660.39,478.03
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,652.65,473.08
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,643.17,467.06
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,687.77,504.54
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,715.05,528.46
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,674.47,499.47
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,632.44,469.14
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,585.99,434.85
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,539.87,400.12
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,488.32,361.66
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,439.37,323.94
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,387.66,282.58
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,337.37,241.44
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,285.58,199.05
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,236.43,158.55
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,187.27,119.13
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,142.85,85.9
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,99.45,58.61
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,61.83,46.59
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,51.27,37.56
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,42.64,29.81
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,30.05,17.77
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,16.71,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.66,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,26.26,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,100.82,70.93
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,169.4,128.51
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,233.33,181.85
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,312.45,246.12
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,380.57,300.62
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,455.27,358.7
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,514.9,403.93
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,573.81,447.59
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,629.98,487.63
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,687.42,527.37
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,729.19,553.93
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,769.78,579.33
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,803.23,599.46
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,838.16,620.43
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,863.31,635.88
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,885.83,649.64
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,902.39,658.17
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,916.05,664.88
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,923.24,668.79
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,927.24,670.78
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,920.74,664.72
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,915.41,659.65
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,904.17,651.89
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,889.89,642.28
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,870.15,629.49
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,849.33,616.08
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,821.35,597.68
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,790.93,577.69
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,755.79,554.69
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,718.81,530.01
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,677.96,501.08
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,635.74,470.66
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,589.77,437.15
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,543.03,402.28
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,493.03,364.06
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,440.28,322.94
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,387.75,281.02
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,336.83,239.45
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,284.6,196.79
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,235.07,156.09
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,185.02,116.5
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,139.88,83.28
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,96.03,56.29
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,58.16,43.5
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,50.27,36.68
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,42.0,29.21
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,28.86,16.45
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,14.74,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,14.25,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,35.46,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,107.55,75.35
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,184.91,140.23
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,249.78,194.56
