Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,322.5,254.02
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,387.97,306.45
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,462.34,364.07
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,518.41,406.63
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,576.0,449.28
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,524.72,405.82
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,444.52,340.72
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,604.02,462.13
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,762.46,574.3
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,798.21,595.2
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,832.25,615.52
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,857.09,630.46
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,879.26,643.65
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,895.79,652.15
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,904.92,655.87
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,911.95,659.38
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,915.79,660.94
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,916.22,660.76
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,913.38,658.62
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,901.97,651.03
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,887.4,641.55
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,867.98,627.71
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,845.6,612.07
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,818.77,594.5
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,789.31,575.2
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,754.91,552.82
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,718.31,528.82
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,677.65,501.88
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,635.35,472.42
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,586.35,436.46
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,539.07,400.83
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,488.86,362.86
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,438.63,323.72
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,386.46,281.49
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,335.25,239.01
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,267.06,187.8
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,226.11,159.92
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,184.02,126.59
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,143.51,95.85
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,104.75,69.95
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,70.73,54.23
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,56.36,41.91
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,41.35,28.72
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,26.5,14.23
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.78,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,20.96,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,58.72,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,133.76,93.71
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,212.38,159.6
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,247.74,190.81
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,281.61,219.21
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,289.73,225.96
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,299.08,232.33
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,219.79,170.29
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,129.38,97.61
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,68.17,49.12
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.66,2.14
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,294.65,228.99
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,586.11,439.48
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,707.28,526.01
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,822.82,604.05
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,847.49,618.89
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,869.53,633.02
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,885.06,642.26
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,893.06,646.7
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,899.93,651.36
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,903.67,654.1
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,903.17,654.22
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,899.48,652.39
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,888.59,645.56
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,874.6,636.83
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,855.43,625.12
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,833.38,611.5
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,806.48,594.26
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,777.04,575.26
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,742.86,552.91
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,706.59,528.96
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,666.15,500.24
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,624.14,469.57
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,544.27,408.73
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,482.51,360.98
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,463.8,347.31
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,430.38,320.1
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,359.5,265.01
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,309.2,226.93
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,262.15,190.65
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,217.03,156.29
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,177.83,118.56
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,124.6,70.84
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,79.97,44.32
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,46.91,34.5
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,41.58,29.68
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,34.95,23.46
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,22.54,10.76
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,11.8,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.85,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,46.36,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,122.72,86.94
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,195.33,150.17
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,259.2,204.9
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,330.47,264.21
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,391.2,312.84
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,459.38,365.18
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,515.28,406.92
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,572.63,448.31
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,621.3,482.16
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,669.8,514.95
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,711.27,541.19
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,751.6,566.02
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,785.77,586.2
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,818.01,604.82
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,840.27,618.2
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,862.96,631.96
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,879.45,640.39
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,893.11,647.05
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,899.83,650.62
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,903.47,652.36
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,906.22,652.39
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,910.11,653.27
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,898.92,645.86
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,884.52,636.62
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,865.23,623.05
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,842.92,607.65
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,815.23,589.64
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,784.87,569.91
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,750.41,547.74
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,713.67,523.92
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,672.83,496.0
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,630.29,465.65
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,583.03,431.1
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,532.79,393.67
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,482.54,355.3
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,432.23,315.77
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,379.77,273.61
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,328.26,231.17
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,271.85,184.9
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,220.66,142.51
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,168.78,101.18
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,120.72,66.15
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,74.96,40.05
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,43.75,31.51
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,38.23,26.64
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,32.36,21.13
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.58,8.6
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,10.81,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.85,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,61.74,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,136.48,95.56
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,214.43,163.09
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,280.94,218.96
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,354.45,278.0
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,415.28,323.88
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,479.33,369.22
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,534.33,408.48
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,590.5,447.31
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,638.49,478.29
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,686.0,507.12
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,724.42,529.47
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,764.07,552.32
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,678.29,489.86
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,561.72,404.31
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,721.11,518.66
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,873.11,615.92
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,888.48,622.09
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,900.82,628.31
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,902.39,629.31
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,905.41,631.46
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,903.4,630.61
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,898.21,627.96
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,887.21,621.83
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,873.15,613.91
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,853.14,601.09
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,830.37,586.61
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,802.73,569.6
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,772.88,551.17
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,737.96,530.36
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,701.15,507.29
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,660.46,480.87
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,618.34,452.66
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,571.86,419.62
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,524.89,385.26
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,475.33,348.04
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,422.98,307.71
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,370.63,266.27
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,319.94,225.12
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,267.83,182.73
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,218.43,142.44
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,168.73,103.57
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,124.02,71.87
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,80.87,47.76
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,53.46,39.67
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,45.02,32.28
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.08,24.1
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.51,8.24
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.86,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,21.32,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,112.8,77.69
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,198.42,149.82
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,263.12,204.21
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,338.17,265.1
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,331.95,260.15
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,308.3,240.37
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,436.65,340.12
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,578.06,444.61
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,545.14,414.88
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,493.13,372.33
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,527.77,395.04
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,561.59,415.92
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,595.56,437.0
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,628.9,457.22
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,650.8,469.03
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,670.62,479.34
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,686.64,487.98
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,701.72,495.95
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,807.88,569.42
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,898.39,625.03
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,849.24,592.05
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,789.69,549.2
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,833.88,584.58
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,866.86,606.81
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,846.7,596.0
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,823.73,583.78
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,622.52,448.56
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,438.03,314.51
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,486.15,351.2
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,529.18,382.38
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,580.26,423.67
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,610.98,448.83
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,563.65,414.35
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,516.67,379.7
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,439.9,323.03
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,384.97,282.48
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,355.77,258.18
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,313.18,220.84
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,261.52,178.63
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,212.67,138.74
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,163.88,100.75
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,120.34,70.26
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,78.69,47.49
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,54.42,40.29
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,45.19,32.22
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,35.41,23.32
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,17.85,4.68
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,20.07,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,109.07,74.19
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,191.43,144.01
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,255.25,197.86
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,326.73,256.39
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,390.3,306.99
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,455.07,356.76
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,510.31,397.68
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,566.96,438.31
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,614.72,471.28
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,662.28,503.03
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,588.59,444.73
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,485.44,364.46
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,503.77,376.29
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,520.66,386.35
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,687.44,510.87
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,847.42,621.14
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,720.74,528.37
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,572.01,416.15
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,735.18,538.52
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,885.47,641.68
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,742.63,539.76
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,590.86,426.44
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,459.29,334.3
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,332.41,242.4
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,585.44,434.66
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,811.36,592.4
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,682.42,498.85
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,565.75,410.9
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,635.25,467.48
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,684.92,507.5
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,644.43,478.07
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,602.54,447.57
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,503.85,373.24
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,428.48,315.96
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,430.44,318.31
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,412.9,302.87
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,361.48,260.82
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,307.5,216.08
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,254.98,172.48
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,205.0,131.14
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,155.04,91.37
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,108.25,58.14
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,63.99,35.21
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,42.08,29.91
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,35.51,24.12
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,28.48,17.57
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,13.97,1.18
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,17.61,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,83.53,55.7
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,142.91,107.28
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,202.95,157.45
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,268.55,211.02
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,328.19,258.1
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,399.91,312.51
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,454.8,353.26
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,511.63,394.33
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,561.45,429.3
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,612.07,464.03
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,653.84,491.69
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,695.03,518.49
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,637.17,472.27
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,554.14,408.69
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,686.61,505.77
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,812.11,593.89
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,701.5,510.74
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,574.76,416.41
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,719.4,523.0
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,853.71,617.53
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,851.12,614.6
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,845.86,611.06
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,835.54,604.02
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,822.71,595.37
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,804.19,582.12
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,783.38,567.35
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,757.35,549.83
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,729.48,530.92
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,696.4,508.53
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,661.88,484.8
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,571.74,419.71
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,495.56,363.85
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,457.95,337.14
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,421.02,310.38
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,419.88,309.39
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,404.52,295.56
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,355.71,256.71
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,307.91,218.11
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,241.76,169.86
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,196.61,139.64
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,167.43,113.06
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,122.55,76.25
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,82.34,54.13
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,61.95,46.53
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.41,34.78
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,35.91,23.43
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,18.49,1.05
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,35.17,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,119.78,80.08
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,195.22,146.18
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,258.57,199.74
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,332.5,260.08
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,232.74,182.93
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,104.3,78.43
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,151.94,116.19
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,207.64,159.03
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,434.87,337.18
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,665.63,505.38
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,706.29,529.16
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,743.27,551.51
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,775.72,570.5
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,806.03,587.91
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,830.35,602.02
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,852.05,614.42
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,764.07,551.38
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,661.14,474.06
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,777.92,560.05
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,887.82,632.5
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,883.54,627.03
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,880.06,623.32
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,746.17,532.82
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,607.51,432.1
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,719.29,515.89
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,811.11,578.4
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,784.09,560.4
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,754.57,541.78
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,720.06,519.8
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,682.48,494.68
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,641.46,467.5
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,599.0,438.49
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,551.9,404.36
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,504.86,369.37
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,455.22,331.49
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,402.93,290.7
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,351.47,249.54
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,301.41,208.59
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,249.4,166.33
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,200.12,126.53
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,151.23,89.22
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,106.61,59.26
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,64.28,38.75
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,48.23,34.87
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,38.89,26.7
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,29.25,17.81
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.81,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,40.07,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,124.27,82.24
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,199.62,149.17
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,266.25,205.34
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,339.07,264.7
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,398.88,311.51
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,461.97,358.65
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,517.07,398.19
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,573.44,436.88
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,619.71,466.69
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,665.36,494.32
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,706.08,516.44
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,743.18,535.09
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,605.54,435.61
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,427.2,305.24
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,445.18,318.56
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,462.89,329.88
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,676.7,479.72
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,873.67,602.92
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,879.47,604.86
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,882.15,607.75
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,879.48,606.27
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,873.67,602.97
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,861.59,596.32
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,846.52,587.94
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,775.73,542.67
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,706.96,494.9
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,732.45,517.3
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,746.73,530.09
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,712.0,508.81
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,675.28,485.16
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,634.34,457.57
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,592.12,428.37
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,544.58,394.49
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,495.16,358.5
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,427.15,309.07
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,371.81,268.94
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,341.4,243.76
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,297.4,205.93
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,246.56,165.14
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,198.84,127.17
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,151.33,91.35
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,108.62,63.17
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,67.69,43.42
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,52.86,38.52
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,41.86,28.96
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,30.21,18.28
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,15.32,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,25.12,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,105.62,68.55
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,174.69,129.78
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,238.7,183.38
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,310.54,241.93
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,372.06,291.14
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,441.67,344.86
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,497.04,385.76
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,553.92,426.39
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,602.43,459.95
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,650.99,492.65
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,692.17,519.26
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,732.2,544.27
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,764.92,563.17
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,792.98,578.74
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,816.6,591.99
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,837.67,603.49
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,853.3,610.2
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,866.06,615.04
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,872.64,617.24
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,876.16,617.61
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,875.6,614.27
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,875.94,611.59
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,863.98,602.59
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,848.92,591.9
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,829.03,577.14
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,806.23,560.75
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,743.34,519.5
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,684.66,477.53
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,686.19,482.4
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,677.27,479.08
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,636.45,451.56
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,594.1,422.68
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,545.08,389.02
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,497.91,355.45
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,447.89,319.39
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,398.03,282.01
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,342.53,239.23
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,292.68,199.61
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,240.66,157.45
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,189.39,115.97
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,139.82,78.72
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,94.76,49.77
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,52.02,31.67
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,41.62,29.16
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,34.49,22.85
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.21,14.91
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.31,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,30.0,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,117.31,75.17
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,198.78,147.44
