Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,681.82,539.88
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,722.16,566.56
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,760.76,591.6
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,788.6,608.81
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,818.16,627.21
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,841.38,640.83
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,861.61,652.37
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,875.95,660.11
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,887.01,665.7
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,891.18,668.02
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,891.9,668.16
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,887.45,663.63
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,879.52,656.98
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,866.01,647.66
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,849.15,636.17
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,827.46,621.73
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,802.66,605.18
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,772.94,584.63
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,740.48,562.16
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,703.49,535.9
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,664.18,506.54
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,620.24,473.01
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,574.64,437.52
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,525.79,398.74
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,476.22,358.47
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,420.6,313.27
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,368.23,269.23
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,313.36,221.91
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,259.47,175.01
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,205.1,129.29
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,153.51,88.12
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,101.8,52.62
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,51.21,28.06
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,34.9,24.61
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,31.5,21.39
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,23.65,13.77
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.17,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,9.34,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,97.91,39.19
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,208.13,156.58
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,277.15,219.47
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,354.42,286.92
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,416.31,339.62
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,479.3,391.03
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,535.23,433.48
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,592.0,474.41
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,640.33,507.34
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,687.91,537.14
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,727.74,562.74
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,761.62,583.86
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,792.69,602.87
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,821.23,620.01
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,844.01,633.45
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,863.77,644.88
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,877.31,651.49
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,887.52,656.02
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,891.68,657.43
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,892.37,656.73
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,888.28,652.38
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,880.69,645.93
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,866.62,636.65
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,849.19,625.31
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,826.45,609.35
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,800.63,591.45
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,769.9,571.44
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,736.46,549.53
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,699.14,524.34
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,659.57,496.12
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,615.73,463.83
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,570.27,429.53
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,521.03,391.73
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,470.92,352.06
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,418.37,309.22
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,362.19,262.51
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,307.22,215.78
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,253.55,169.61
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,199.25,124.12
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,147.84,83.5
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,97.19,49.79
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,48.02,27.64
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,34.73,24.4
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,30.87,20.73
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,22.49,12.58
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,13.42,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,8.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,67.35,21.79
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,140.54,103.87
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,192.82,150.72
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,249.69,199.98
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,299.55,242.17
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,351.77,284.95
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,419.83,338.5
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,496.49,396.51
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,528.21,418.13
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,560.79,439.84
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,556.65,431.45
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,537.62,412.48
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,565.12,428.39
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,591.16,442.18
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,507.36,379.51
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,419.39,313.34
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,448.42,334.23
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,477.07,353.67
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,678.51,502.35
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,858.21,620.87
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,754.57,546.79
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,641.26,463.71
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,538.76,392.51
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,440.49,322.12
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,490.31,358.05
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,534.75,388.06
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,490.58,356.75
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,448.2,327.25
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,399.74,292.83
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,352.73,259.15
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,407.84,301.46
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,451.18,333.28
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,365.17,271.15
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,290.36,217.22
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,225.31,169.66
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,167.11,126.33
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,170.71,129.43
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,168.04,127.26
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,145.62,110.31
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,127.74,96.85
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,105.77,80.05
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,84.67,63.61
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,64.74,49.93
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,44.83,32.47
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,27.54,16.35
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,9.65,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,74.21,19.9
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,156.31,116.01
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,221.36,173.61
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,294.91,236.4
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,356.13,287.36
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,424.45,341.91
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,481.0,384.94
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,539.09,427.39
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,588.31,461.62
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,637.39,494.53
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,678.67,521.79
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,718.72,547.26
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,751.01,566.3
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,781.16,583.64
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,804.75,597.53
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,823.26,608.04
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,837.89,614.83
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,849.52,619.72
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,853.93,619.98
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,855.2,618.41
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,860.23,620.05
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,864.98,621.58
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,850.92,611.75
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,833.53,600.11
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,811.1,585.94
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,785.65,569.87
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,755.15,550.48
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,721.98,529.25
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,684.49,502.62
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,644.88,473.76
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,601.3,443.35
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,556.19,410.89
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,506.96,373.89
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,454.47,333.43
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,402.21,291.69
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,350.29,249.04
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,296.56,204.31
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,244.47,160.54
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,187.96,114.75
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,137.69,76.48
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,88.63,45.54
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,45.19,33.05
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,37.89,26.76
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,33.34,22.49
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,23.04,12.3
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,14.74,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,74.85,14.06
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,159.43,116.36
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,224.04,173.29
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,299.62,237.08
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,362.52,289.42
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,429.65,343.28
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,485.3,385.66
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,542.44,427.58
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,591.35,462.49
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,640.34,496.51
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,680.52,522.78
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,717.18,545.47
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,749.01,564.78
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,778.56,582.35
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,801.6,596.55
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,821.89,608.96
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,836.22,616.23
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,847.51,621.59
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,852.63,624.23
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,851.36,622.83
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,846.28,617.89
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,840.45,612.63
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,759.14,555.8
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,677.31,494.9
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,726.83,533.36
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,763.72,559.93
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,734.32,539.89
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,701.98,517.39
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,665.31,491.59
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,626.61,463.86
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,584.01,432.71
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,540.12,399.87
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,492.07,363.31
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,443.8,325.55
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,393.07,285.32
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,339.86,242.2
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,287.05,198.3
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,236.14,155.72
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,184.72,114.27
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,136.89,78.38
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,90.21,49.51
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,49.52,36.54
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,43.26,31.13
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,36.62,25.05
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,23.68,12.29
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,13.76,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,65.05,5.5
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,137.04,98.38
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,201.19,153.99
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,274.68,215.55
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,337.27,267.42
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,408.89,324.66
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,464.43,368.06
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,521.68,411.55
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,452.85,355.33
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,354.54,275.37
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,413.54,320.05
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,482.33,370.37
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,508.59,387.66
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,533.68,404.08
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,667.48,506.19
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,801.52,601.14
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,680.39,509.68
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,539.75,400.64
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,559.09,414.9
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,577.5,427.71
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,707.63,527.69
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,820.36,607.94
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,747.76,555.08
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,672.13,496.84
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,714.59,531.18
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,744.52,553.63
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,715.27,533.42
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,683.6,511.1
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,647.76,485.1
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,609.91,457.18
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,565.91,424.15
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,522.3,390.61
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,474.97,353.5
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,427.77,315.62
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,377.73,274.67
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,328.33,233.42
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,274.08,188.23
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,224.66,146.77
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,174.12,106.18
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,127.21,71.34
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,82.26,44.29
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,46.28,33.49
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,40.79,28.74
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,34.17,22.7
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,22.53,10.75
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,12.78,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,70.11,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,151.25,107.28
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,218.34,165.49
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,294.71,228.94
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,357.53,280.62
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,424.98,334.19
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,479.65,376.07
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,535.82,417.65
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,475.14,367.62
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,384.37,294.58
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,375.34,286.27
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,355.25,269.3
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,451.54,340.75
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,550.91,411.44
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,570.72,422.95
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,589.52,434.15
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,717.44,526.97
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,832.95,602.59
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,837.02,603.01
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,837.82,602.51
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,834.0,598.47
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,826.88,592.48
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,813.16,583.58
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,796.28,572.77
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,774.59,557.77
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,749.95,540.95
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,720.5,522.08
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,688.53,500.94
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,651.83,475.37
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,613.05,447.84
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,570.88,417.27
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,527.3,384.89
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,479.72,348.97
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,428.24,309.19
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,377.67,269.3
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,327.48,228.53
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,274.97,184.99
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,224.02,142.58
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,172.59,101.59
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,121.26,63.94
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,73.99,36.53
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,38.02,26.4
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,33.42,22.42
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,28.55,17.9
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,18.97,7.51
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,10.81,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,68.3,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,147.97,103.94
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,214.8,161.97
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,291.46,225.46
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,359.52,281.07
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,433.82,339.74
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,487.6,380.65
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,540.8,419.76
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,589.96,454.66
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,639.14,488.15
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,677.84,513.44
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,714.88,537.32
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,742.4,553.35
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,771.6,570.44
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,630.87,468.5
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,459.09,338.2
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,470.82,345.96
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,481.72,352.06
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,668.47,491.61
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,839.71,607.37
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,834.07,601.38
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,825.08,594.96
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,811.19,585.86
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,794.08,574.77
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,772.59,561.23
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,748.09,545.7
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,717.78,525.91
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,684.91,503.98
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,648.2,477.19
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,609.38,448.42
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,566.67,418.01
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,522.51,385.55
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,473.75,347.93
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,422.28,307.44
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,371.53,266.41
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,321.3,224.79
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,269.3,181.61
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,216.67,138.12
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,165.55,97.59
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,118.07,63.24
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,73.58,38.61
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,44.3,31.65
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,38.67,26.75
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,32.73,21.23
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,20.25,7.52
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.83,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.96,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.93,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.37,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.75,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,8.68,1.51
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,113.04,87.01
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,226.88,176.77
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,120.11,91.69
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,19.31,9.97
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,231.39,179.98
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,450.45,344.16
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,475.2,360.01
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,506.62,381.35
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,290.01,220.7
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,76.47,54.33
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,79.39,56.56
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,82.31,58.62
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,464.85,358.35
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,829.26,615.16
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,818.12,605.43
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,803.74,596.13
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,557.98,419.95
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,312.08,231.25
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,412.8,307.73
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,507.43,377.22
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,573.5,428.83
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,626.8,470.12
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,578.06,433.94
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,531.51,399.37
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,520.12,392.33
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,499.18,376.97
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,396.72,298.74
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,320.24,241.04
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,326.62,243.04
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,311.69,224.41
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,262.77,183.3
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,216.69,144.77
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,168.68,106.4
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,124.87,74.55
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,82.0,49.61
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,53.79,40.46
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,44.45,32.23
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,34.59,23.17
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,17.42,4.89
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,70.44,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,153.87,110.71
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,220.61,172.67
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,296.42,239.05
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,357.78,292.02
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,423.4,346.55
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,478.07,390.84
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,534.18,434.71
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,581.85,470.78
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,627.38,504.26
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,666.83,531.45
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,704.77,556.57
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,736.63,575.89
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,766.3,593.35
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,788.77,606.63
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,804.78,615.34
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,819.27,623.05
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,830.69,628.67
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,834.93,629.19
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,835.87,627.59
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,788.77,592.98
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,733.62,548.61
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,722.51,540.84
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,709.38,531.37
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,689.74,516.38
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,668.34,500.14
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,681.64,512.96
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,684.6,517.55
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,647.92,489.3
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,609.02,459.21
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,566.47,426.71
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,522.47,392.35
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,470.95,351.62
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,422.19,311.93
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,371.2,270.14
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,320.79,227.81
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,268.33,182.92
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,216.88,139.04
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,161.97,95.05
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,113.62,60.3
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,66.19,34.33
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,37.99,26.83
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,32.9,22.3
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,27.52,17.13
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,13.46,1.43
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,87.65,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,196.38,140.5
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,262.47,204.81
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,341.45,274.33
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,403.98,328.29
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,469.94,382.61
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,525.34,426.56
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,581.56,469.39
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,582.92,467.48
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,572.42,456.22
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,583.17,461.36
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,592.35,464.77
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,702.79,547.58
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,809.41,619.85
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,831.96,632.25
