Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,489.36,385.8
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,454.54,356.42
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,400.99,312.43
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,526.45,409.76
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,658.35,507.54
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,688.86,526.22
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,717.26,543.81
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,738.59,557.44
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,753.92,566.97
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,702.55,526.86
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,631.09,470.17
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,620.39,461.56
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,608.01,451.47
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,620.41,459.78
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,630.95,466.58
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,616.68,455.89
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,601.37,444.6
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,591.21,437.6
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,579.25,429.22
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,564.06,418.72
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,545.5,405.58
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,515.34,383.3
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,484.68,360.41
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,451.1,335.77
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,416.71,309.95
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,371.29,275.14
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,327.21,241.23
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,286.46,209.58
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,247.14,178.71
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,209.11,148.29
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,172.13,119.11
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,131.72,82.89
2016,10,19,16,30,553.0,73.0,1.6,28.0,232.0,80.08,43.72
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,45.45,32.89
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,41.19,28.98
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,31.6,20.36
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,21.91,8.85
2016,10,19,17,45,93.5,14.0,1.1,26.5,21.5,13.76,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,24.35,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,65.75,31.6
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,130.17,95.22
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,205.92,158.91
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,264.12,208.21
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,327.65,260.78
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,246.84,197.02
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,138.52,107.7
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,245.68,194.8
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,346.78,274.88
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,413.08,326.67
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,474.81,374.49
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,503.03,394.62
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,530.06,413.74
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,405.51,315.88
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,271.69,208.8
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,282.89,216.94
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,293.97,224.74
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,322.14,246.14
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,344.86,263.33
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,441.13,337.46
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,530.35,404.6
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,602.96,462.24
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,668.21,513.44
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,681.55,524.65
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,686.09,529.1
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,579.63,445.04
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,486.23,370.49
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,528.4,405.69
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,551.01,423.76
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,508.51,389.1
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,464.86,352.98
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,418.01,313.7
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,370.9,273.39
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,321.01,230.78
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,271.98,188.37
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,218.21,142.52
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,168.99,101.7
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,119.75,65.29
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,74.72,39.18
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,39.6,28.33
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,34.97,24.06
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,27.69,17.35
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,19.92,6.81
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,12.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,61.29,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,153.36,74.59
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,228.67,172.43
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,310.39,245.71
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,373.95,302.18
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,441.58,359.73
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,496.56,405.8
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,552.47,450.91
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,596.33,484.67
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,642.91,519.48
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,681.79,546.75
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,718.69,571.02
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,749.02,590.4
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,776.66,607.64
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,798.05,621.24
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,816.22,632.56
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,827.65,637.93
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,835.58,640.93
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,838.54,641.79
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,837.83,640.26
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,830.67,633.41
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,819.89,624.25
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,804.31,613.1
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,785.24,599.65
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,761.05,581.56
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,733.68,561.35
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,701.5,537.34
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,666.53,510.75
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,627.05,480.35
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,585.32,447.63
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,539.86,411.34
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,492.78,372.87
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,442.05,330.64
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,390.6,286.76
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,337.14,240.88
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,283.95,194.5
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,228.8,146.7
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,171.53,99.05
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,117.89,59.51
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,68.05,31.82
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,32.69,22.8
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,29.81,20.09
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,24.4,14.9
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,18.76,5.2
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,58.99,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,147.71,64.37
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,223.55,166.89
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,305.58,239.07
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,368.27,294.02
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,434.87,349.96
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,489.51,393.87
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,545.12,436.67
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,588.78,469.36
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,635.03,502.8
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,674.03,529.87
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,711.16,553.78
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,741.52,572.54
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,769.18,589.25
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,790.61,601.54
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,808.88,611.67
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,820.43,617.27
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,828.49,620.64
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,831.7,622.09
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,831.31,621.29
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,824.29,614.99
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,813.7,606.5
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,798.23,596.04
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,779.33,583.38
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,755.04,566.34
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,727.63,546.85
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,695.51,523.53
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,660.69,497.86
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,621.17,468.29
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,579.52,436.47
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,534.52,401.37
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,487.99,364.14
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,437.77,323.25
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,387.04,280.82
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,333.51,235.69
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,276.85,187.44
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,222.5,141.12
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,170.23,98.32
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,117.3,60.31
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,68.53,34.1
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,37.01,26.47
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,30.98,21.06
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,24.4,14.82
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,17.38,3.08
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,10.81,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.85,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,17.38,2.08
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,41.95,28.38
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,65.66,49.23
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,97.16,76.21
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,125.52,100.2
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,151.79,121.94
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,178.35,143.44
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,276.73,224.19
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,382.64,308.27
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,449.22,360.08
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,526.87,419.3
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,549.44,433.67
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,569.75,446.42
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,550.49,428.98
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,534.17,413.76
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,663.12,514.06
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,781.23,599.77
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,784.2,600.41
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,783.89,599.68
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,739.42,566.12
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,688.09,525.13
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,715.76,547.87
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,734.31,562.71
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,446.16,346.83
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,172.89,130.39
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,346.05,266.75
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,504.7,385.23
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,445.44,339.47
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,392.68,299.34
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,436.45,333.11
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,456.97,345.45
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,375.26,281.67
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,316.33,237.09
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,296.47,215.59
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,260.99,178.49
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,210.26,135.41
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,158.53,93.38
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,109.22,58.19
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,64.52,34.31
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,37.73,27.13
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,33.89,23.51
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,26.49,16.41
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,18.6,1.84
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.32,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,21.39,2.03
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,66.69,46.92
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,106.66,81.25
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,143.8,112.72
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,182.11,144.47
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,217.56,173.3
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,253.59,201.85
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,293.63,232.52
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,334.4,262.95
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,348.66,272.11
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,361.01,279.65
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,528.81,409.97
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,696.31,532.09
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,607.44,461.44
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,496.48,374.54
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,509.32,382.97
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,521.09,389.87
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,646.26,485.16
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,757.36,564.44
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,749.65,557.14
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,736.88,547.52
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,722.87,537.68
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,705.97,525.53
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,683.73,509.6
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,658.9,491.7
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,565.79,421.93
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,484.42,360.2
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,511.72,381.76
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,522.85,389.19
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,414.16,308.44
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,332.3,248.08
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,349.65,258.64
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,344.89,248.48
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,270.84,193.8
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,221.17,160.63
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,196.77,133.86
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,155.07,92.68
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,110.14,61.97
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,70.53,41.62
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,47.46,34.72
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,40.64,28.57
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,29.67,18.5
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,18.13,0.0
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,11.3,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,22.2,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,57.87,8.97
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,121.75,88.15
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,180.83,139.64
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,231.19,182.79
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,285.0,227.51
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,331.44,265.4
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,379.64,303.51
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,412.63,327.82
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,443.63,349.81
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,546.62,429.35
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,652.71,508.58
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,683.62,528.04
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,712.34,545.88
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,644.06,492.74
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,555.26,423.4
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,669.98,510.45
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,772.97,582.22
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,678.01,511.35
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,569.08,427.85
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,563.53,423.39
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,556.91,417.49
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,585.35,439.81
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,611.79,460.1
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,568.05,426.42
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,527.93,395.64
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,526.79,395.77
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,521.07,392.01
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,470.66,354.17
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,423.94,319.09
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,412.52,310.23
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,392.96,294.28
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,371.97,275.64
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,337.6,244.71
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,269.75,194.2
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,223.74,163.02
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,188.29,134.76
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,154.04,108.02
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,119.36,82.58
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,86.36,60.92
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,63.25,48.39
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,47.4,34.47
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,32.4,20.71
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,17.81,0.0
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,9.83,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,31.71,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,84.13,5.74
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,158.03,113.71
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,235.46,180.93
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,296.39,233.12
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,362.72,288.01
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,416.1,331.07
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,471.36,373.99
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,517.15,408.33
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,561.24,440.4
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,599.45,467.43
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,636.28,492.78
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,665.34,511.78
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,692.15,528.34
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,620.41,471.23
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,533.36,402.21
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,545.69,410.04
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,556.79,416.3
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,475.69,355.44
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,395.18,294.47
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,579.14,434.82
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,741.69,549.16
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,727.13,537.79
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,709.53,526.02
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,624.6,461.99
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,543.76,400.35
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,579.89,429.75
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,600.35,445.97
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,563.5,418.19
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,524.79,388.83
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,482.98,356.45
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,437.36,320.47
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,389.84,282.24
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,343.12,243.81
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,294.26,203.46
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,246.44,163.5
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,193.93,120.44
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,146.7,83.49
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,99.98,52.22
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,58.09,32.31
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,38.42,27.04
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,33.67,22.67
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,25.24,14.6
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,16.18,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,25.16,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,68.31,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,139.6,99.17
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,213.0,162.49
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,275.84,215.32
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,344.03,270.74
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,398.19,312.74
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,454.52,354.19
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,502.14,387.52
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,550.18,419.6
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,588.59,445.91
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,624.0,469.66
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,654.83,490.35
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,683.65,509.15
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,705.89,524.06
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,725.5,537.16
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,738.29,545.61
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,748.09,552.07
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,751.69,554.66
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,752.13,555.29
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,594.44,441.27
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,430.63,317.7
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,506.21,375.08
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,571.0,422.43
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,502.0,371.53
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,436.2,323.07
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,530.4,396.44
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,602.97,450.32
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,566.52,422.39
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,528.12,393.05
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,485.41,359.65
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,438.86,322.61
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,391.33,284.02
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,344.04,244.7
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,294.57,203.48
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,246.08,162.66
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,195.77,121.07
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,144.83,81.27
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,97.13,49.59
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,54.14,29.87
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,36.45,25.34
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,32.04,21.25
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,23.51,13.08
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,14.34,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,8.85,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,36.83,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,95.41,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,172.51,121.47
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,252.44,191.36
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,314.62,244.67
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,379.85,298.78
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,434.18,342.65
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,489.97,386.0
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,536.1,420.72
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,581.86,454.1
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,619.93,481.87
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,656.4,507.94
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,591.09,454.96
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,501.18,383.63
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,497.94,380.06
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,486.2,369.89
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,484.48,366.91
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,481.48,362.99
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,470.55,353.24
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,458.93,343.12
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,614.56,461.89
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,753.14,560.27
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,738.1,548.52
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,719.88,535.93
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,615.52,458.49
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,516.95,383.9
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,570.98,426.71
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,606.69,453.67
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,568.66,423.72
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,528.8,392.38
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,485.93,359.48
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,441.82,324.67
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,391.03,283.52
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,342.77,243.23
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,292.3,201.02
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,242.7,159.12
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,191.84,117.05
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,143.57,79.5
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,95.84,48.19
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,49.34,26.84
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,34.05,23.3
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,30.41,19.85
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,22.27,11.93
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,13.52,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,8.36,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
