Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,9.34,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,74.42,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,151.2,105.13
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,230.62,174.43
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,293.4,227.66
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,362.05,283.9
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,230.68,183.58
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,61.86,45.45
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,82.72,62.36
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,103.78,78.88
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,115.07,87.48
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,126.35,95.97
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,292.31,227.49
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,459.79,353.2
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,600.18,459.16
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,733.05,553.68
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,744.86,559.08
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,753.54,563.42
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,756.8,564.99
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,756.77,564.48
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,750.86,559.32
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,741.65,552.08
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,727.16,542.16
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,709.52,530.19
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,686.99,513.34
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,661.58,494.0
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,630.8,471.56
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,597.59,446.94
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,560.57,419.0
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,521.61,388.94
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,479.07,355.34
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,435.31,319.95
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,384.67,278.74
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,337.3,239.13
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,287.26,197.29
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,238.25,155.99
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,188.24,114.81
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,137.87,75.9
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,90.81,45.56
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,48.66,27.94
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,35.54,24.54
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,31.55,20.75
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,22.95,12.23
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,16.71,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.85,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,60.98,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,136.21,93.29
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,213.63,161.05
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,276.85,214.49
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,346.1,271.21
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,399.78,314.62
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,455.6,358.17
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,503.62,394.51
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,550.3,428.84
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,588.93,455.65
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,626.26,480.74
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,656.94,499.9
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,685.54,516.77
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,706.83,528.58
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,725.39,538.49
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,735.46,543.17
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,745.47,547.98
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,749.38,550.4
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,750.05,550.84
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,746.07,547.25
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,738.76,541.58
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,724.98,532.8
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,708.03,521.97
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,686.15,506.16
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,661.29,488.0
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,631.01,466.36
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,598.23,442.49
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,561.63,415.53
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,522.93,386.25
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,480.49,353.22
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,436.73,318.25
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,389.2,279.56
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,337.94,237.14
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,287.79,195.23
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,238.39,153.61
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,187.19,111.51
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,138.18,73.9
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,89.63,43.22
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,45.7,26.24
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,31.42,20.99
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,28.05,17.8
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,20.25,9.92
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,14.74,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,78.51,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,167.73,113.88
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,248.46,186.4
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,310.15,239.14
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,374.97,292.47
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,428.53,337.02
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,483.53,381.25
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,528.7,416.28
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,573.4,449.88
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,610.73,476.83
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,646.39,501.96
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,670.77,518.55
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,695.95,534.89
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,716.02,546.99
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,733.16,557.07
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,743.81,562.68
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,751.25,566.19
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,752.91,566.68
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,751.25,565.06
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,744.24,558.79
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,733.97,550.46
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,718.49,539.75
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,699.93,526.9
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,676.43,508.86
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,650.17,488.68
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,619.44,465.62
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,586.35,440.47
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,548.68,410.85
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,509.31,379.45
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,408.86,303.83
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,334.13,248.36
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,303.22,224.67
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,272.05,200.21
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,260.73,184.06
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,228.39,148.03
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,179.05,107.65
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,132.66,72.42
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,83.64,41.23
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,42.49,30.56
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,33.73,22.97
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,30.07,19.44
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,21.38,10.5
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,14.74,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,39.55,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,122.94,80.97
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,197.55,147.56
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,260.1,201.04
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,329.03,258.61
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,381.83,302.22
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,436.92,346.22
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,484.68,382.74
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,531.44,417.44
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,458.1,357.98
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,356.08,275.56
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,401.38,309.74
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,453.88,348.09
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,577.27,443.76
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,701.38,535.55
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,598.37,454.8
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,478.5,360.34
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,484.57,364.25
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,489.79,367.01
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,530.76,396.68
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,565.46,421.33
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,525.52,391.14
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,484.65,360.52
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,568.51,426.77
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,633.91,477.17
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,604.11,454.41
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,572.0,430.0
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,536.03,402.23
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,498.41,372.6
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,454.45,337.59
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,411.49,302.44
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,365.44,264.24
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,319.28,225.19
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,271.07,184.57
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,223.91,144.71
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,175.49,105.28
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,127.22,68.87
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,81.81,40.74
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,41.54,29.48
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,34.79,23.6
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,31.23,20.12
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,21.56,10.12
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,13.76,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,18.81,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,89.27,56.89
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,158.34,118.12
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,218.31,168.75
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,285.64,224.64
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,339.27,268.73
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,396.17,314.18
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,297.67,235.96
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,171.24,132.61
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,291.77,229.02
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,413.01,322.44
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,269.83,210.04
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,121.81,91.23
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,251.44,192.93
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,385.49,293.68
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,409.07,309.88
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,432.13,325.92
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,456.6,343.78
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,480.2,360.87
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,434.38,325.34
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,386.32,288.39
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,454.77,340.36
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,517.97,387.01
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,367.32,275.59
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,224.49,167.29
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,322.78,242.65
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,412.54,308.95
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,328.26,245.93
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,251.75,188.63
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,297.0,223.33
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,331.53,248.27
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,289.66,216.26
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,249.53,185.95
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,246.01,177.24
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,221.39,149.28
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,176.88,114.31
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,137.16,85.44
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,97.67,60.71
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,64.24,48.91
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,53.13,39.23
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,44.28,31.05
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,27.22,13.94
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.88,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,21.8,9.86
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,37.81,24.81
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,59.2,42.82
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,80.16,60.25
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,102.5,78.67
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,125.02,96.95
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,145.26,113.11
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,165.68,129.2
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,191.38,149.33
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,223.35,174.1
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,202.01,156.31
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,186.61,143.33
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,147.68,112.54
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,109.67,82.36
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,121.92,91.75
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,134.13,100.94
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,254.42,194.31
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,371.74,281.53
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,382.27,287.84
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,392.21,294.28
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,346.91,260.27
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,302.86,227.26
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,411.43,310.0
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,510.3,381.72
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,470.44,351.6
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,432.45,323.72
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,295.39,222.98
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,169.57,127.71
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,91.37,67.34
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.59,3.73
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,74.47,54.45
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,135.05,102.59
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,178.55,131.72
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,207.3,146.66
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,171.59,117.95
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,134.4,89.66
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,98.37,65.54
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,65.8,50.82
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,48.78,36.01
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,35.22,23.87
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,22.64,10.37
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,11.8,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,13.02,3.47
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,22.19,12.42
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,34.28,22.79
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,46.37,33.06
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,59.15,43.82
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,72.07,54.54
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,75.22,57.04
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,78.49,59.59
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,111.17,86.16
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,143.96,112.43
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,83.19,62.73
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,25.12,15.05
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,49.79,35.24
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,74.49,55.22
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,139.7,107.29
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,205.47,158.49
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,162.56,124.51
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,120.25,91.02
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,185.82,142.47
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,251.0,192.17
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,201.62,153.88
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,152.91,116.04
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,162.54,123.71
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,172.03,131.15
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,161.59,123.08
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,151.25,115.15
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,158.85,121.29
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,166.25,127.27
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,183.64,141.1
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,199.83,153.9
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,168.78,129.93
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,138.64,106.61
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,104.75,79.98
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,70.58,52.59
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,60.89,44.8
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,51.2,36.89
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,41.52,28.95
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,31.85,22.15
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,23.16,14.37
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,14.46,6.56
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.71,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.44,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.89,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.82,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.75,0.01
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.68,1.66
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.61,3.29
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,12.54,4.89
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,14.47,6.46
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,11.1,3.61
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.72,0.78
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.69,1.55
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,10.62,3.09
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,11.59,3.85
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,12.08,4.21
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,12.56,4.58
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,199.83,155.13
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,388.28,298.52
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,346.93,265.77
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,306.37,234.46
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,308.16,235.88
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,309.71,236.99
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,295.38,225.61
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,281.28,214.52
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,198.05,150.99
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,115.92,87.04
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,249.14,192.05
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,370.7,283.44
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,355.39,271.33
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,337.61,257.16
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,296.42,224.89
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,258.18,194.9
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,231.36,171.7
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,200.89,144.96
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,166.07,117.75
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,134.43,94.33
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,100.58,70.98
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,71.48,56.1
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,55.91,42.34
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,41.58,29.25
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,24.47,10.47
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.95,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,13.5,3.23
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,24.13,14.12
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,37.67,25.89
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,51.58,37.83
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,66.62,50.52
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,81.59,62.92
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,149.68,119.31
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,216.8,173.65
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,239.69,191.5
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,262.34,209.05
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,392.32,313.61
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,522.42,414.28
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,357.14,283.28
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,178.49,138.12
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,187.65,145.23
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,196.78,151.96
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,176.0,135.4
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,155.48,119.08
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,369.32,289.38
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,568.66,438.9
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,362.52,281.48
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,159.68,121.42
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,87.12,64.46
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,14.5,6.12
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,64.34,46.44
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,114.01,86.15
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,76.44,56.21
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,38.66,25.84
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,28.5,17.69
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,18.35,9.45
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,39.13,26.57
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,59.93,43.69
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,65.74,48.66
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,71.55,53.68
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,62.34,46.21
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,53.14,38.66
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,43.46,30.61
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,33.79,23.79
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,24.61,15.58
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,15.43,7.31
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,8.67,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.97,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,26.24,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,102.96,54.55
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,179.53,132.84
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,239.23,185.33
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,305.24,241.74
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,357.57,286.01
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,412.36,330.8
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,241.94,195.79
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,36.69,24.82
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,56.05,40.82
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,75.43,56.56
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,81.74,61.4
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,88.08,66.25
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,58.01,41.76
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,28.02,17.29
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,83.22,61.87
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,139.07,106.0
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,118.84,89.79
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,98.79,73.83
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,91.0,67.47
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,83.25,61.16
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,112.81,84.56
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,142.27,107.67
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,110.32,82.38
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,78.39,57.1
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,111.67,83.49
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,144.56,109.34
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,167.87,127.63
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,190.46,145.31
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,165.8,126.56
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,141.53,108.05
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,232.67,174.22
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,298.02,213.68
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,208.32,149.55
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,157.65,120.29
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,150.64,103.68
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,117.56,67.09
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,75.94,42.8
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,45.65,33.9
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,39.23,27.99
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,31.46,20.58
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,15.81,3.62
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.91,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,22.04,7.1
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,40.09,26.82
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,65.81,48.89
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,95.81,74.3
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,121.06,95.64
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,146.69,116.96
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,129.84,102.85
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,117.76,92.45
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,124.21,97.52
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,130.77,102.59
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,114.62,88.99
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,98.97,75.91
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,148.9,116.23
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,199.09,156.03
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,199.75,156.22
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,200.46,156.59
