Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,195.04,152.1
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,189.69,147.72
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,207.92,161.86
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,225.93,175.68
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,221.76,172.31
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,217.61,169.05
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,203.26,157.81
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,189.08,146.72
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,184.21,142.97
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,179.4,139.28
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,178.2,138.52
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,176.9,137.69
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,148.82,115.53
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,121.0,93.44
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,173.51,135.14
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,219.73,170.59
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,145.83,112.75
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,77.14,58.7
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,67.17,50.62
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,57.02,42.23
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,46.37,33.3
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,35.72,25.68
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,25.57,16.54
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,15.43,7.34
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,7.71,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.41,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,8.19,1.22
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,11.57,4.15
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,14.95,7.08
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,18.33,9.97
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,25.09,15.66
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,31.86,21.29
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,42.5,30.16
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,53.15,38.98
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,48.32,34.83
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,43.49,30.72
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,33.82,22.6
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,24.15,14.5
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,35.28,23.66
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,46.41,32.75
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,87.11,66.07
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,128.07,99.24
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,189.81,148.72
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,251.11,196.95
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,174.47,135.95
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,98.74,75.0
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,84.7,63.57
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,70.63,52.1
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,49.32,34.79
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,28.03,17.4
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,48.83,34.5
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,69.64,51.59
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,61.4,44.94
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,53.16,38.28
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,62.84,46.35
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,72.52,54.45
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,42.5,29.83
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,12.54,4.89
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,11.09,3.69
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.64,2.48
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.71,0.85
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,16.41,2.0
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,34.23,22.19
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,56.2,41.43
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,77.67,59.96
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,101.02,79.79
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,124.81,99.66
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,238.42,194.64
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,357.5,291.35
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,338.3,274.1
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,306.43,246.75
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,419.51,338.28
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,540.08,431.98
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,606.37,482.15
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,669.4,529.16
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,681.9,536.38
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,691.51,541.71
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,695.01,543.83
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,695.42,543.75
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,643.73,501.39
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,588.08,456.34
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,568.27,440.95
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,547.68,424.73
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,529.86,411.17
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,510.92,396.61
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,490.86,381.28
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,469.18,364.44
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,401.67,311.94
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,342.69,266.12
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,315.25,244.63
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,288.25,223.2
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,270.65,208.28
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,247.17,188.03
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,215.77,162.41
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,184.85,137.15
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,151.93,110.42
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,119.85,85.39
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,88.67,63.57
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,63.6,49.86
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,48.51,36.32
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,32.83,21.88
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,16.9,1.87
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,11.57,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,23.17,13.2
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,37.35,25.79
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,51.95,38.51
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,67.52,51.85
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,82.99,64.86
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,99.46,78.45
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,115.86,91.74
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,122.82,97.05
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,129.87,102.39
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,73.98,56.02
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,20.28,11.29
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,122.57,95.59
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,227.86,179.35
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,165.11,128.6
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,103.71,78.89
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,124.73,95.75
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,145.69,112.36
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,334.18,263.14
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,515.57,400.05
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,345.82,269.48
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,181.85,139.95
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,302.25,235.26
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,413.57,319.6
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,488.2,378.78
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,542.9,420.23
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,507.48,391.18
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,470.25,360.58
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,429.05,326.04
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,384.15,287.93
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,338.58,248.9
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,294.41,210.55
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,247.16,169.46
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,198.45,127.77
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,151.74,89.96
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,108.11,58.47
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,64.98,34.78
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,38.27,27.62
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,32.86,22.63
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,27.2,16.96
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,13.24,0.0
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,83.78,16.57
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,178.89,130.93
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,238.9,186.38
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,305.79,245.08
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,358.34,291.07
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,413.39,337.5
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,456.86,372.62
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,502.51,408.07
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,539.79,436.69
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,575.88,463.62
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,604.79,484.6
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,631.56,503.56
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,652.23,517.29
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,670.24,528.82
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,679.34,533.56
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,688.02,537.85
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,691.55,539.31
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,691.96,538.65
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,627.75,487.0
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,558.09,431.38
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,529.44,409.39
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,503.41,388.98
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,561.05,434.71
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,602.66,466.43
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,521.03,402.24
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,449.25,345.94
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,451.73,348.08
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,443.52,340.36
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,392.25,299.38
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,347.13,263.43
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,312.43,233.99
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,275.48,201.94
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,234.98,168.06
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,196.12,135.83
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,154.7,102.39
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,115.2,73.01
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,77.56,50.33
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,52.49,40.2
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,41.17,29.96
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,29.3,18.78
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,14.76,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,43.67,0.87
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,93.24,66.86
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,135.68,105.34
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,180.76,144.69
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,221.33,179.6
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,263.92,215.25
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,333.04,271.47
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,400.68,325.02
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,477.04,384.44
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,555.51,443.7
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,508.89,404.14
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,449.05,354.85
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,551.29,433.81
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,653.04,508.15
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,616.07,475.89
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,570.17,438.54
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,628.26,481.8
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,680.58,518.89
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,642.13,487.77
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,599.6,454.71
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,594.51,451.14
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,585.52,444.38
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,592.2,449.89
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,593.11,450.62
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,564.9,429.04
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,534.62,405.77
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,455.18,344.91
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,389.94,295.03
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,379.62,285.88
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,359.15,266.93
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,322.89,235.61
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,282.1,199.55
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,239.98,164.3
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,200.99,132.17
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,156.34,97.25
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,116.06,69.14
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,75.0,46.36
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,51.04,38.76
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,41.68,30.24
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,31.89,20.73
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,16.04,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,70.57,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,152.76,109.39
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,213.46,164.77
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,282.49,224.38
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,336.76,271.29
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,393.87,319.13
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,441.6,357.61
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,490.15,395.49
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,528.41,424.98
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,565.73,453.05
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,595.46,473.97
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,625.15,494.32
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,646.33,508.71
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,664.96,521.05
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,678.13,529.26
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,688.39,535.28
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,691.07,536.39
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,690.65,535.27
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,687.05,531.34
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,681.84,526.15
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,667.75,514.98
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,650.64,501.54
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,628.88,483.61
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,604.35,463.48
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,575.24,440.6
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,543.81,415.58
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,508.05,386.85
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,470.49,356.11
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,426.71,320.04
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,383.93,283.87
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,338.45,244.93
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,292.84,205.3
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,244.6,163.92
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,197.53,124.03
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,149.68,85.69
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,104.6,53.94
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,57.45,28.9
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,33.47,23.32
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,28.71,18.91
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,23.72,13.78
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,11.63,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,89.23,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,197.21,139.73
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,258.55,199.05
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,326.35,258.92
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,379.62,305.79
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,434.97,352.34
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,477.33,386.15
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,522.47,420.34
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,559.64,447.22
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,595.39,471.89
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,625.03,491.04
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,652.35,507.73
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,672.72,520.51
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,690.2,530.53
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,702.29,535.96
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,711.14,539.2
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,713.77,539.29
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,713.0,537.22
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,707.27,531.89
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,698.16,524.05
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,683.51,512.76
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,665.64,499.13
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,642.95,481.97
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,617.3,462.49
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,587.19,439.19
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,554.57,413.67
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,517.89,384.27
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,479.23,352.85
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,436.66,319.02
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,392.82,283.3
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,346.49,244.38
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,299.75,204.52
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,250.21,162.56
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,198.14,119.28
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,148.22,80.2
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,100.83,47.74
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,54.82,25.47
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,31.19,20.96
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,26.62,16.79
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,21.89,11.95
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,10.66,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,84.87,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,184.75,127.94
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,246.48,186.92
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,314.84,245.91
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,368.57,292.27
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,424.55,338.63
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,470.32,374.75
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,516.03,409.31
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,554.12,437.7
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,587.92,462.16
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,617.25,481.69
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,644.35,499.03
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,665.73,514.72
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,684.3,528.1
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,696.34,535.61
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,705.21,540.62
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,708.09,541.16
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,707.66,539.52
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,702.33,534.61
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,693.65,527.1
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,679.78,516.61
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,662.7,503.67
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,640.09,486.69
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,614.6,467.3
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,585.05,444.28
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,552.97,418.92
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,516.62,389.94
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,478.28,358.74
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,435.61,323.97
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,391.69,287.3
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,345.45,247.55
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,298.89,206.99
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,246.13,161.98
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,197.39,120.75
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,148.08,81.71
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,101.36,49.51
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,55.68,27.3
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,33.15,22.91
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,28.17,18.36
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,23.02,13.04
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,10.39,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,79.23,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,176.13,120.81
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,237.62,180.6
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,306.63,240.6
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,357.79,285.88
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,414.17,333.87
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,460.31,371.78
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,506.56,408.63
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,544.57,438.66
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,581.3,466.99
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,610.75,488.42
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,635.36,505.8
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,527.1,418.11
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,393.94,309.49
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,445.07,349.19
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,490.64,383.69
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,600.55,471.58
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,697.98,548.01
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,691.61,541.0
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,682.01,532.01
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,667.55,520.31
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,650.01,506.2
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,627.2,487.19
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,601.64,465.91
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,571.6,441.78
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,539.24,415.46
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,503.03,385.04
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,465.13,352.8
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,423.15,318.05
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,380.17,281.68
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,331.51,239.86
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,285.8,199.87
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,238.02,158.68
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,191.6,119.33
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,144.24,82.08
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,97.79,50.06
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,55.39,29.16
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,35.52,24.8
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,30.83,20.42
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,26.0,15.18
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,12.75,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.86,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,15.43,5.85
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,29.45,18.28
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,43.79,30.48
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,59.97,44.16
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,76.03,57.56
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,241.92,194.49
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,416.92,333.69
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,456.76,364.49
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,499.3,397.34
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,532.67,422.08
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,565.01,445.64
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,588.29,464.47
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,609.55,481.73
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,428.83,340.58
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,227.12,177.06
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,365.62,288.96
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,497.87,392.41
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,491.11,386.69
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,483.38,380.63
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,446.15,350.9
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,412.56,323.94
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,289.69,227.49
