Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,67.43,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,149.99,99.21
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,226.69,179.27
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,280.11,230.74
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,341.39,287.48
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,390.86,333.18
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,441.46,378.5
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,482.14,413.6
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,522.09,446.87
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,554.28,472.87
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,584.64,496.6
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,605.5,511.69
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,626.35,526.6
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,640.94,536.3
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,652.59,543.43
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,658.37,546.54
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,660.96,547.02
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,657.94,542.27
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,651.67,534.93
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,639.88,523.95
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,624.95,510.4
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,605.26,492.34
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,582.69,471.86
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,412.94,336.04
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,263.69,214.33
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,241.75,197.05
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,220.53,179.82
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,199.52,162.77
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,181.22,147.94
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,154.5,126.11
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,128.79,105.06
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,115.81,94.32
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,102.85,83.47
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,110.69,74.98
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,95.14,51.13
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,52.08,30.0
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,34.58,25.95
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,28.76,20.23
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,22.67,13.13
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,11.16,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,43.19,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,120.12,76.32
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,192.03,149.69
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,248.4,201.49
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,309.64,256.02
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,358.85,299.52
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,409.76,343.02
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,450.0,376.75
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,489.96,409.28
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,522.59,434.37
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,552.4,456.58
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,363.9,303.61
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,146.07,118.63
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,162.78,132.69
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,179.43,146.05
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,190.5,155.02
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,201.49,163.92
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,182.64,147.91
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,164.08,132.25
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,161.89,130.46
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,159.72,128.68
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,160.94,129.49
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,162.13,130.3
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,142.27,114.02
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,122.52,97.78
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,112.39,89.32
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,102.29,80.88
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,106.91,84.89
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,111.4,88.82
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,90.11,71.11
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,68.64,53.11
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,140.01,100.41
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,183.72,120.41
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,138.32,83.23
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,95.88,53.23
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,55.27,32.99
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,38.16,28.82
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,31.54,22.41
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,24.6,14.57
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,12.08,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,49.02,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,126.0,75.13
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,199.18,150.68
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,253.76,200.78
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,313.24,253.7
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,359.46,294.9
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,406.87,335.83
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,444.88,368.55
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,484.49,401.63
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,307.82,256.2
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,99.35,78.27
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,134.34,107.28
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,169.41,135.76
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,178.06,142.32
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,186.71,148.88
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,222.28,177.48
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,261.15,208.33
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,263.69,209.74
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,266.09,211.12
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,265.36,210.43
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,264.5,209.67
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,340.85,271.74
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,410.55,327.02
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,348.4,276.97
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,291.75,231.53
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,320.51,253.92
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,341.32,268.69
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,308.17,241.5
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,276.55,215.61
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,260.96,200.53
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,239.79,179.89
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,206.66,152.05
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,174.82,125.71
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,140.38,97.93
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,107.03,72.99
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,74.46,52.56
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,51.01,39.18
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,40.97,29.82
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,25.61,14.9
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,14.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,47.0,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,124.32,72.5
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,199.32,152.28
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,254.88,203.91
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,315.47,258.4
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,363.44,301.51
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,411.06,343.11
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,450.82,376.73
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,490.1,408.83
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,522.49,433.78
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,553.29,456.64
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,577.28,474.34
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,598.93,489.79
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,613.6,499.53
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,625.48,506.9
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,630.05,509.19
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,633.54,510.48
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,632.69,507.87
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,628.69,502.8
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,618.14,493.11
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,604.56,481.01
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,585.35,463.64
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,563.37,444.01
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,537.2,421.79
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,508.64,397.38
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,475.55,368.64
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,440.64,338.08
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,400.42,303.79
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,360.83,269.26
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,317.59,231.6
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,274.52,193.67
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,228.85,154.13
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,184.29,116.16
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,138.93,80.12
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,93.67,48.59
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,52.15,28.28
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,33.56,24.07
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,28.16,18.91
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,22.51,12.6
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,11.06,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,31.18,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,104.67,56.96
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,176.21,131.24
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,232.27,181.25
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,293.55,234.21
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,343.74,277.3
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,396.08,320.78
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,436.33,353.81
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,476.43,385.8
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,510.2,411.6
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,541.34,434.76
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,565.58,452.33
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,587.63,467.87
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,603.94,479.04
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,617.63,488.07
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,624.16,492.18
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,627.75,494.03
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,628.92,494.42
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,628.4,493.38
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,618.2,485.08
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,604.94,474.37
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,586.22,458.5
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,564.7,440.31
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,538.47,420.05
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,509.79,397.31
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,477.21,370.2
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,442.68,340.88
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,404.19,308.31
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,364.47,273.89
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,318.42,233.49
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,274.87,194.61
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,229.37,154.55
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,184.83,116.09
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,139.13,79.48
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,96.14,49.67
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,54.29,29.23
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,31.77,22.45
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,26.75,17.65
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,21.49,11.81
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,10.56,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,33.11,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,106.58,56.69
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,179.27,136.65
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,235.86,188.71
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,297.73,243.67
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,345.45,285.42
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,394.62,326.75
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,287.56,239.48
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,143.47,117.07
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,157.82,128.73
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,172.21,139.93
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,184.48,149.46
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,196.71,158.88
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,275.72,223.34
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,355.07,286.17
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,362.75,291.53
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,369.87,296.76
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,398.75,319.22
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,429.33,342.51
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,369.08,294.09
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,311.69,247.91
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,301.57,239.52
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,291.46,231.01
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,266.36,211.16
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,242.14,192.02
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,236.95,187.69
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,231.3,182.91
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,221.3,174.98
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,210.79,166.55
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,173.0,136.68
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,139.79,110.58
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,125.64,99.48
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,111.71,88.39
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,116.12,79.21
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,102.02,57.92
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,61.71,36.9
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,41.66,31.45
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,34.19,24.37
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,26.36,16.02
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,12.87,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,8.68,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,15.43,7.31
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,25.09,16.07
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,34.76,24.78
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,43.95,32.94
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,53.14,40.97
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,62.34,48.87
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,71.64,56.75
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,67.19,52.67
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,62.83,48.71
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,86.23,68.62
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,109.98,88.63
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,119.76,96.5
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,129.51,104.31
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,198.07,161.56
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,270.22,220.45
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,260.78,211.73
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,251.44,203.44
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,250.92,202.88
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,250.28,202.24
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,246.63,198.84
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,242.89,195.42
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,209.14,168.08
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,176.77,141.83
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,188.04,150.98
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,198.53,159.3
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,244.18,195.18
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,280.56,221.66
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,288.05,221.72
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,280.1,206.68
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,236.74,169.08
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,195.27,133.77
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,152.29,99.0
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,112.46,70.26
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,72.23,47.51
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,50.94,40.16
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,40.56,30.35
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,29.72,19.16
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,14.94,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,83.56,37.7
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,171.67,128.49
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,227.44,179.52
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,288.63,233.59
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,339.21,277.71
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,392.15,322.4
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,432.85,356.61
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,473.45,389.78
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,505.75,415.64
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,538.67,441.34
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,342.64,282.33
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,118.99,93.8
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,113.8,89.25
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,108.73,84.61
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,145.71,114.52
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,182.62,143.93
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,188.74,148.4
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,194.8,152.88
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,194.32,152.44
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,193.84,152.05
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,167.27,130.54
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,141.03,109.32
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,142.29,110.45
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,143.52,111.54
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,137.58,106.69
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,131.66,101.88
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,258.28,199.72
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,359.51,270.45
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,317.97,233.37
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,276.0,195.9
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,231.64,157.12
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,185.74,117.91
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,141.08,82.28
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,99.67,53.42
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,59.16,32.62
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,37.79,27.41
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,31.62,21.64
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,25.18,14.84
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,12.28,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,82.4,32.57
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,171.17,123.34
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,226.54,172.86
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,287.43,225.35
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,333.58,265.51
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,381.2,305.74
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,421.8,340.15
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,462.37,373.82
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,493.79,398.98
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,523.75,422.46
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,314.16,254.45
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,76.4,56.98
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,94.01,71.15
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,111.7,85.13
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,140.03,107.72
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,168.29,130.08
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,228.82,177.94
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,285.85,222.21
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,258.86,200.69
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,230.99,178.63
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,278.18,215.48
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,321.41,248.45
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,280.69,216.59
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,241.84,186.33
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,245.84,189.53
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,248.55,191.52
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,233.43,179.61
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,218.28,167.7
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,251.28,187.33
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,260.83,184.65
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,222.25,152.07
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,185.98,122.2
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,144.59,89.27
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,104.56,60.51
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,66.6,39.82
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,44.21,32.6
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,34.88,24.14
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,25.07,14.63
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,12.22,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,6.26,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,12.53,5.14
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,19.77,11.97
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,27.02,18.7
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,34.27,25.41
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,41.52,32.05
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,48.78,38.54
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,56.04,44.94
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,77.51,63.97
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,99.43,83.17
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,170.33,145.67
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,239.43,205.52
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,337.64,292.26
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,436.97,378.45
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,417.32,360.01
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,392.33,337.29
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,441.44,379.56
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,484.66,416.13
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,362.97,310.62
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,244.74,206.91
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,296.09,251.56
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,343.81,292.36
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,343.05,291.56
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,340.76,289.34
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,336.7,284.97
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,329.23,277.31
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,255.24,214.94
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,190.28,160.71
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,223.22,185.27
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,242.44,195.19
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,228.38,173.63
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,197.59,135.63
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,150.96,94.78
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,106.86,60.96
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,60.22,33.63
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,34.96,26.95
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,29.6,21.53
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,24.02,15.24
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,11.7,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
